Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.41
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.58
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.58
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.49
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.51
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.05
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.16
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,156.9
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.3
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,23.6
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.21
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.0
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.78
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,88.54
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,100.08
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,207.2
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
531105,Rogerstone Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.09
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.47
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.62
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.15
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.89
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.69
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,151.1
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.1
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.7
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.21
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.99
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.4
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,23.8
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,70.91
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,93.28
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,98.96
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,205.6
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
531105,Rogerstone Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.7
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.25
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.14
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.2
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.76
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.82
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.46
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.45
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.19
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,155.7
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.7
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.76
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,24.0
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.43
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.99
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.18
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,103.94
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,214.5
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
531105,Rogerstone Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.44
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.81
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.07
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.73
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.77
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.16
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.17
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,160.4
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.5
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.7
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.7
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.22
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.24
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.93
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.84
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.25
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,95.12
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,111.65
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,236.7
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,407.4
531105,Rogerstone Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.9
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.54
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.36
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.72
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.12
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,154.9
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.4
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.8
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.5
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,31.86
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.84
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.1
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.45
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,80.81
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,98.08
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,111.92
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,222.6
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
531105,Rogerstone Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.68
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.96
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.44
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.62
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.89
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.84
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.76
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,185.2
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.0
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,39.41
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,164.8
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,91.03
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.35
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,122.31
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,233.6
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.6
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
531105,Rogerstone Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.98
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.67
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.61
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.95
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.46
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.34
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,77.5
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,185.3
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.1
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.4
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,324.6
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.6
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.77
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.2
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.19
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.46
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,91.64
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,91.8
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,128.71
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,246.8
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.5
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
531105,Rogerstone Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.87
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.26
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.2
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.86
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.52
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.1
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,88.04
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,212.1
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.3
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.7
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.74
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.9
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.69
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.72
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.74
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,145.41
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,288.5
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.2
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
