Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,606.7
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.1
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.53
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.75
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.1
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.42
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.23
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.91
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.75
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.67
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,92.86
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,215.2
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.3
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.1
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,384.0
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.71
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.03
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.85
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.51
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.1
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.45
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,102.99
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,98.96
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,152.03
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,283.8
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
531105,Rogerstone Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,631.6
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.21
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.0
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.03
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.34
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,99.24
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,238.1
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.5
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.0
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,408.7
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.61
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.92
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.03
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.6
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.96
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.12
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,96.29
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,98.39
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,153.55
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,298.3
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
531105,Rogerstone Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,636.2
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.82
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.3
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.58
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.33
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.2
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.4
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.64
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,101.16
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,244.9
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.1
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.9
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,417.3
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.33
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.03
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.98
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.43
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.75
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.75
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,108.58
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,151.07
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,288.3
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.3
531105,Rogerstone Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,628.2
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.16
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.1
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,103.2
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.3
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.7
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.59
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.3
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,107.24
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,249.5
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.9
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,442.6
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.46
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.12
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.5
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.51
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.7
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.41
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,98.26
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,112.02
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,161.66
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,305.8
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.0
531105,Rogerstone Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,671.4
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.54
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.4
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.79
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.99
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.78
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.15
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,113.59
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,263.5
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.6
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,469.2
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.37
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.47
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.9
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.5
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.92
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,99.86
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,117.91
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,171.93
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,333.3
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,496.6
531105,Rogerstone Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,714.6
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.24
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.03
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.36
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.8
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.14
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.26
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.44
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.07
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.24
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,109.99
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,233.1
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.0
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.4
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,454.2
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.97
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,33.53
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.49
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,135.2
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.1
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.1
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,102.55
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,144.01
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,171.64
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,311.5
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,600.2
531105,Rogerstone Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,712.0
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.73
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.44
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.39
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.46
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.86
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.55
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.26
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.92
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,114.57
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,280.4
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.6
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.5
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,472.9
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.08
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.46
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.4
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.7
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.1
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.92
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.47
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,100.21
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,131.92
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,173.86
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,328.1
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.6
531105,Rogerstone Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,720.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.49
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.54
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.97
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.37
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.51
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.61
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,112.87
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,281.4
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.9
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.9
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,463.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,41.52
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,40.67
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.75
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.0
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.0
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.0
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.84
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.82
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,145.6
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,173.89
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,317.9
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
