Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,602.8
531105,Rogerstone Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,717.6
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.48
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.24
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.37
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.14
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.68
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.5
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.18
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.4
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.76
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,103.93
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,260.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.2
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,429.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.91
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.35
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.2
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.36
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.98
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,131.4
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,172.61
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,326.7
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.0
531105,Rogerstone Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,715.1
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.75
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.25
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.58
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,24.16
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.81
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.74
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.6
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.31
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,105.27
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,255.7
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.1
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.6
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,435.9
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,35.04
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.69
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.78
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.8
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.4
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.32
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,143.26
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,168.86
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,320.4
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,596.9
531105,Rogerstone Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,702.4
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.14
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.7
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.4
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,22.94
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.82
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.0
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.58
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.34
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.69
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.34
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.06
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,103.8
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,224.9
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.0
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.4
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,428.5
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.77
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.92
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.54
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.1
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.91
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,114.04
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,139.43
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,168.91
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,277.8
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,579.1
531105,Rogerstone Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,699.9
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.4
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.79
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.49
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.51
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.1
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.87
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.38
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,74.29
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,97.95
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,200.8
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.4
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.8
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,405.1
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.68
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.98
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.26
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.2
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.69
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,114.92
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,143.4
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,162.99
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,262.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.1
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,596.7
531105,Rogerstone Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,677.0
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.45
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.74
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.87
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.53
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.48
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.44
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.91
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.34
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.13
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,99.0
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,213.0
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.6
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.7
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,409.5
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,49.62
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.31
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.94
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,205.3
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,164.2
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.93
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.24
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,152.58
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,160.19
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,254.6
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.6
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,634.1
531105,Rogerstone Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,665.3
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.93
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.74
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.09
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.28
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.18
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.81
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,102.96
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,228.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.3
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.9
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,425.8
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,43.89
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,44.76
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.9
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,182.1
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.9
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.02
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.1
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,110.49
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,154.81
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,165.55
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,282.6
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,642.3
531105,Rogerstone Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,687.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.15
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.79
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.39
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.8
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.7
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.33
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.34
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.25
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.44
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,116.17
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,264.1
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.8
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.3
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,479.6
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.65
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.84
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.52
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.1
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,173.3
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.7
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,24.0
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.74
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.46
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,147.2
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,190.11
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,329.5
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.6
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,611.8
531105,Rogerstone Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,786.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.23
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.4
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.08
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.4
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.89
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.81
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.67
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.24
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,107.02
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,208.4
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.7
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.7
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,441.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,47.16
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.34
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.83
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,195.1
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.6
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,23.9
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,128.12
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,160.22
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,176.99
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,268.1
