Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,534.8
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,665.2
531105,Rogerstone Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,733.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.02
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.28
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.11
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.02
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.48
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.48
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.57
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,66.71
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,91.61
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.1
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.8
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,379.0
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.35
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.6
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.05
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,192.0
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,209.9
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,23.7
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.39
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,136.04
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,155.49
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,154.92
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.1
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,566.7
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,648.4
531105,Rogerstone Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,644.5
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.35
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.85
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.7
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.18
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.77
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.1
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.9
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,96.09
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,184.4
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.6
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.9
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,397.7
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.35
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,49.33
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,43.2
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.94
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.7
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,204.2
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.4
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.0
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,23.6
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.24
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.94
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,152.08
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,155.52
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,222.2
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,550.9
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,633.4
531105,Rogerstone Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,646.9
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.88
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.17
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.6
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.9
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.71
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.37
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.83
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.12
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.98
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,78.42
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,100.5
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,205.2
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.9
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,327.7
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,416.2
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,44.89
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.93
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.01
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.5
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.0
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,23.3
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.13
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,127.63
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,155.11
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,158.21
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,235.3
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,535.6
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,646.1
531105,Rogerstone Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,658.6
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.22
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.09
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.92
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.72
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.18
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.0
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,112.07
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,239.3
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.6
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.7
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,465.0
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,45.61
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.91
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.79
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,189.5
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.7
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,23.1
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.4
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,122.33
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,159.79
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,170.45
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,268.4
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,514.0
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,665.8
531105,Rogerstone Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,710.1
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.42
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.97
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.85
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.0
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.67
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.56
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.3
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.07
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.46
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.32
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,85.18
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,113.83
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,211.7
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.6
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,356.4
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,472.7
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,44.74
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.81
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.9
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.4
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,183.1
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.5
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,22.8
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.17
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,135.13
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,166.4
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,176.04
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,253.9
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,565.8
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,694.2
531105,Rogerstone Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,734.7
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.65
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.11
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.02
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.5
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.64
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.83
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.15
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,88.81
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,115.68
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,212.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,370.3
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,480.9
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,40.96
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,43.28
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.44
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.8
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,171.1
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.2
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,22.5
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.98
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,130.16
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,169.62
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,180.8
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,272.4
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.1
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,707.9
531105,Rogerstone Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,754.8
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.62
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.16
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.01
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.44
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.27
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.48
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.26
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,93.99
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,104.0
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,159.5
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.4
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,391.9
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,432.6
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.31
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,32.81
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.69
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.64
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.8
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,22.2
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.65
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,126.9
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,170.78
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,170.0
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,260.4
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.8
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,712.6
531105,Rogerstone Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,709.6
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.65
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.37
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.13
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.86
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.5
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.51
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.83
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,99.74
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,103.24
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,176.0
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.5
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,415.1
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,429.1
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.79
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.19
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.48
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,152.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,21.8
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.83
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,123.17
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,175.63
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,170.4
