Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,274.2
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,731.2
531105,Rogerstone Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,711.6
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.8
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,23.94
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.73
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.5
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.38
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.55
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.9
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.5
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.31
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,55.25
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,95.58
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,112.49
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,203.9
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.1
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,397.6
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,467.1
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.08
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.63
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.7
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.4
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.1
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.1
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,21.6
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,123.5
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,169.54
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,183.21
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,287.7
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,705.9
531105,Rogerstone Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,762.9
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.93
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.49
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.8
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.61
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.55
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.6
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.31
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.92
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.09
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,85.29
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,112.38
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,216.9
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.5
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.2
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,466.1
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.51
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.15
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.68
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.7
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.0
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.0
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,21.4
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.71
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,118.14
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,162.78
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,185.83
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,305.6
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.4
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,677.9
531105,Rogerstone Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,773.3
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.9
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.39
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.9
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.84
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.06
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.08
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.81
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.64
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,79.36
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,98.42
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,195.1
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.8
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,332.7
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,410.9
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.79
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.05
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.81
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.0
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.2
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,21.3
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.29
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,110.64
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,151.5
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,164.86
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,276.1
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.0
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,634.3
531105,Rogerstone Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,690.1
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.26
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.35
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.95
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.49
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.61
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.4
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,71.29
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,92.42
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,190.4
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.9
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.3
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,386.0
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,37.45
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.67
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.33
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.1
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,21.2
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.99
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.48
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.05
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,139.24
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,151.24
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,254.9
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,442.7
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,585.2
531105,Rogerstone Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,635.0
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.57
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.83
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.01
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.14
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.2
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.12
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.37
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.8
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,86.4
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,189.6
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.2
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.8
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,360.7
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.12
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.16
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.9
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.9
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,21.1
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.36
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,99.6
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,117.95
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,135.74
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,231.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
531105,Rogerstone Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.7
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.15
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.64
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.32
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.21
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.61
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.34
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,83.25
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,190.3
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.6
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,346.6
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.2
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.28
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.6
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.9
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,21.1
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.14
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.5
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,102.11
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,130.02
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,232.8
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.9
531105,Rogerstone Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.2
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.97
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.07
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.5
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.65
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.99
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.73
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,76.24
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,169.7
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.6
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.7
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.8
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.74
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.65
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.8
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,21.1
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.76
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.16
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,97.84
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,120.3
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,238.5
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
531105,Rogerstone Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.9
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.2
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.42
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.11
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.61
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.28
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.4
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.45
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,149.7
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.5
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.2
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.4
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.34
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.37
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,21.1
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.65
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.51
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,95.44
