Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,121.48
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,235.4
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.0
531105,Rogerstone Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.65
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.3
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.94
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.7
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.5
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.26
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,67.23
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,148.0
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.4
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.0
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.92
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.84
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,21.1
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.9
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.02
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.34
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.53
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,216.5
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
531105,Rogerstone Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.6
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.67
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.21
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.96
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.84
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.66
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.78
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.33
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,175.5
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.1
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.0
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.07
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,21.1
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.13
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.36
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.54
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.47
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,218.8
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
531105,Rogerstone Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.49
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.3
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.57
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.56
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.29
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.9
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.1
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.8
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.89
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.31
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.12
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.06
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.61
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,102.19
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,187.5
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
531105,Rogerstone Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.87
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.56
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.12
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.31
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.4
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.79
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.29
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,142.7
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.5
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.2
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.36
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.54
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.49
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.41
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.31
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.42
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,204.9
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
531105,Rogerstone Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.8
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.71
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.75
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.96
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.07
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.79
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.19
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.25
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.35
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,62.19
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,147.0
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.8
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.4
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.2
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.72
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.64
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.42
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,102.49
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,212.9
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
531105,Rogerstone Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.7
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.19
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.37
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.01
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.68
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.4
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.88
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.76
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,155.0
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.5
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.6
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.83
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.68
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.44
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.35
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,105.02
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,214.8
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
531105,Rogerstone Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.5
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.77
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.63
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.96
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.75
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.84
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.1
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.1
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.74
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.17
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.02
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.99
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,189.9
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
531105,Rogerstone Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.47
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.63
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.66
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.86
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.72
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.18
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.7
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.8
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.8
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.98
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.49
