Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,97.24
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.5
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
531105,Rogerstone Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.4
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.51
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.21
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.63
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.5
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.83
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.4
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.2
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.2
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.67
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.41
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.98
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.59
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.82
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,94.26
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
531105,Rogerstone Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.39
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.19
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.31
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.03
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.98
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.65
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.68
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.63
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.62
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.6
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.3
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.9
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.5
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.72
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.4
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.38
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,80.48
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,101.5
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
531105,Rogerstone Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.6
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.64
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.34
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.96
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.51
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.32
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.12
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.9
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.2
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.02
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.63
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.93
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.03
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.03
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
531105,Rogerstone Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.3
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.37
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.17
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.36
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.54
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.55
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.76
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.1
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.8
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.4
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.4
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.59
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,81.01
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.39
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
531105,Rogerstone Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.0
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.29
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.09
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.8
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.88
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.0
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.2
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.2
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.1
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.48
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.45
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.49
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.11
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.01
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.97
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.51
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
531105,Rogerstone Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.8
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.29
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.51
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.99
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.66
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.45
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.16
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.76
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.47
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.6
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.0
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.2
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.47
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.57
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.76
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.01
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
531105,Rogerstone Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.31
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.81
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.51
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.86
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.87
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.3
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.2
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.85
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,74.39
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,64.42
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,95.33
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,202.1
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
531105,Rogerstone Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.56
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.0
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.25
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.56
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.22
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.79
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,153.5
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.8
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.37
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.15
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,65.51
