Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.44
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
531105,Rogerstone Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.66
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.75
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.82
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.16
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.56
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,127.9
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.9
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.3
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.53
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,20.9
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.37
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.19
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.39
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.5
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
531105,Rogerstone Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.3
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.72
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.77
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.04
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.49
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.36
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.68
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.9
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.76
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,20.8
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.88
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,71.87
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,69.97
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.91
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
531105,Rogerstone Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.02
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.33
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.77
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.33
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.89
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.63
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.75
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.9
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.1
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.1
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.96
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,20.7
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.25
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.6
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,66.99
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.4
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.02
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.7
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
531105,Rogerstone Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.6
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.18
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.16
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.88
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.97
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.3
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.41
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.82
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.28
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.1
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.1
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.1
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,20.6
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.63
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,67.51
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,85.32
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,94.29
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.6
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
531105,Rogerstone Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.93
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.26
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.16
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.33
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.27
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.8
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.17
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.0
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.3
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.1
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.2
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.75
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.21
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,20.5
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.72
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.68
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.32
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
531105,Rogerstone Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.33
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.68
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.73
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.77
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.53
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.44
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.76
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,117.1
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.4
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.9
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,20.3
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.87
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.5
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.4
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,174.3
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
531105,Rogerstone Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.86
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.76
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.71
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.35
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.29
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.67
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.93
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.5
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.3
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.52
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,20.3
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.54
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.88
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.35
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,77.49
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.1
531105,Rogerstone Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.75
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.17
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.45
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.71
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.48
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.38
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.1
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.8
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.39
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.65
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.39
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,20.1
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.65
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.09
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.08
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.82
