Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,81.1
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
531105,Rogerstone Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.32
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.39
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.87
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.42
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.0
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.0
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.4
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.1
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,20.0
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.04
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.66
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
531105,Rogerstone Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.17
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.23
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.58
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.63
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.65
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.77
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.1
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.6
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.8
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.7
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,19.8
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,84.36
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,60.13
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.14
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,190.9
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
531105,Rogerstone Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.31
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.62
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.78
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.32
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.13
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.32
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.7
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.7
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.42
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.89
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,19.7
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.89
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.19
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,65.77
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,81.63
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
531105,Rogerstone Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.73
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.18
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.02
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.13
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.55
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.39
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.9
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.7
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.41
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.38
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,19.6
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.67
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.8
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.9
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.63
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,84.33
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,165.7
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
531105,Rogerstone Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.07
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.11
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.24
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.97
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.76
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.28
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.8
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.9
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.5
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,19.5
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.34
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.7
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.29
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.31
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.72
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,166.1
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
531105,Rogerstone Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.7
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.3
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.23
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.45
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.79
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.52
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.17
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.0
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.8
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.8
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.24
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.78
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.3
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,19.3
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.4
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.39
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,69.55
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,96.85
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.82
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
531105,Rogerstone Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.17
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.19
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.93
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.25
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.6
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.21
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.9
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.4
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.5
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.8
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.42
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,19.2
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.44
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.37
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.11
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.05
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.3
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
531105,Rogerstone Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.85
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.43
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.62
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.34
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.91
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.63
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.3
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.7
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.8
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.8
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.99
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,19.1
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.57
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.05
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.26
