Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.51
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.9
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.1
531105,Rogerstone Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.3
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.19
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.99
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.86
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.96
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.9
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.08
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.9
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,66.88
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,95.74
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.3
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
531105,Rogerstone Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.03
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.64
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.94
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.97
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.9
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.1
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.46
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.3
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.8
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.37
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.63
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.2
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.8
531105,Rogerstone Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.95
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.27
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.92
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.78
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.25
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.8
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.3
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.1
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.5
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.6
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.7
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.38
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.71
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.65
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.38
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
531105,Rogerstone Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.42
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.14
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.96
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.17
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.66
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.59
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.4
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.6
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,75.25
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.09
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.72
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
531105,Rogerstone Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.14
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.19
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.12
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.77
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.82
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.04
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.1
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.5
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.1
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.5
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.38
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,89.85
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,88.03
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
531105,Rogerstone Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.22
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.86
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.49
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.53
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.8
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.0
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.9
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.36
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.4
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.66
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,68.49
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,89.12
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.55
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
531105,Rogerstone Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.32
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.28
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.32
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.34
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.57
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.59
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.6
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.2
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.1
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.4
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.9
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,64.48
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.22
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.77
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
531105,Rogerstone Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.08
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.42
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.36
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.85
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.51
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.32
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.3
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.7
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.4
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.14
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.79
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.7
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.0
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.4
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.77
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,89.47
