Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,103.23
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,205.7
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
531105,Rogerstone Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.18
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.87
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.87
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.14
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.28
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.53
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.5
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.76
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.72
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.98
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,95.9
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,202.4
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
531105,Rogerstone Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.75
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.5
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.94
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.21
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.94
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.29
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.7
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.9
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.35
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.6
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.62
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.33
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,177.4
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
531105,Rogerstone Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.96
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.07
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.15
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.12
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.5
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.5
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.9
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.89
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.18
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.57
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,82.32
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,81.68
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
531105,Rogerstone Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.93
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.33
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.57
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.21
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.53
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.6
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,99.1
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.6
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.48
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.87
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.37
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.93
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.11
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,83.51
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,93.36
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
531105,Rogerstone Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.36
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.33
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.88
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.34
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.21
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.32
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.15
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.7
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.2
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.7
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.67
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,94.26
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,97.88
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.1
531105,Rogerstone Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.87
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.1
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.18
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.39
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.3
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.1
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.2
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.83
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.84
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,102.16
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.02
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
531105,Rogerstone Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.33
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.63
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.33
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.61
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.94
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.11
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.24
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,103.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.6
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.85
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.4
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.81
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.61
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,99.07
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.49
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.7
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
531105,Rogerstone Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.41
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.71
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.66
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.03
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.67
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.2
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.7
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.9
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.47
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.89
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.41
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.06
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.12
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,101.38
