Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,97.45
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.0
531105,Rogerstone Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.29
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.7
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.87
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.52
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.71
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.44
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.3
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.2
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.79
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.59
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.93
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,94.12
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,96.71
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
531105,Rogerstone Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.8
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.97
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.71
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.1
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.27
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.66
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,140.8
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.1
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.7
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.8
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.68
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,18.3
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.87
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,70.87
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,90.06
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,103.64
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
531105,Rogerstone Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.33
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.21
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.8
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.9
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.6
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.3
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.43
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.22
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.0
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.9
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.7
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.1
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.45
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,18.4
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,77.04
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,93.34
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,96.69
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
531105,Rogerstone Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.1
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.0
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.61
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.73
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.95
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.76
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.78
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.51
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.2
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,137.3
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.2
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.3
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,18.4
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.83
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.28
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,102.54
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,93.3
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.7
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
531105,Rogerstone Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.66
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.62
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.71
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.99
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.21
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.4
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.3
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.52
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,18.5
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.77
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.76
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,97.74
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.33
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,198.4
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.9
531105,Rogerstone Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.66
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.8
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.42
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.75
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,65.91
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,163.4
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.1
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.5
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.44
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.0
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,18.6
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.3
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,61.96
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,86.99
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,95.14
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
531105,Rogerstone Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.96
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.88
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.52
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.91
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.68
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.4
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.1
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.36
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.11
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.22
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,18.7
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.86
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.02
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,53.59
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,93.08
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,89.84
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,204.2
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
531105,Rogerstone Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.1
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.57
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.51
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.52
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,133.3
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.0
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.7
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.05
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,18.8
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.22
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.73
