Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,82.17
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,202.9
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
531105,Rogerstone Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.12
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.07
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.34
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.33
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.34
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.4
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.0
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.25
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.73
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,69.68
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,77.55
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,174.3
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
531105,Rogerstone Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.22
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.76
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.26
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.16
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.26
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.63
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.7
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.2
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.5
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.47
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
531105,Rogerstone Park,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.57
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.22
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.92
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.82
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.3
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.19
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.3
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.38
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.92
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
531105,Rogerstone Park,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.84
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.96
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.83
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.5
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.65
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.18
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.73
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.78
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.7
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.8
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.4
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.59
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.39
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,19.5
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.21
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.41
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.1
531105,Rogerstone Park,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.58
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.5
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.93
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.58
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.1
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.99
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.7
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.5
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,19.7
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.84
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
531105,Rogerstone Park,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.62
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.19
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.72
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.32
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.7
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.0
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,19.9
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.1
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.03
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.48
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.85
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.45
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
531105,Rogerstone Park,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.61
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.96
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.26
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.45
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.7
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.32
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.0
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.92
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.89
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,66.1
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
531105,Rogerstone Park,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.96
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.32
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.5
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.65
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.51
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.2
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.0
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.2
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.74
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,56.58
