Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.31
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.9
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
531105,Rogerstone Park,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.06
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.5
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.83
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.93
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.66
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.09
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.62
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.8
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.4
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,55.58
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
531105,Rogerstone Park,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.55
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.66
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.52
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.66
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.71
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.4
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.6
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.6
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.14
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,148.0
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
531105,Rogerstone Park,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.61
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.9
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.29
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.12
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.98
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.0
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.1
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.6
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.8
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.71
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,59.57
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
531105,Rogerstone Park,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.0
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.32
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.97
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.16
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,113.5
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.6
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,21.0
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.85
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.88
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.02
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,60.15
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
531105,Rogerstone Park,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.16
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.99
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.2
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.02
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.97
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.21
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.8
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.7
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,21.2
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.54
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.87
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
531105,Rogerstone Park,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.94
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.26
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.01
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.86
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.39
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.72
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.4
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,21.4
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.5
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,38.52
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
531105,Rogerstone Park,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.92
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.3
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.8
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.88
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.7
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.33
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,21.6
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.92
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.63
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,58.37
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
531105,Rogerstone Park,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.5
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.67
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.8
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.11
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.02
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.31
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.59
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.2
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.0
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,21.8
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.51
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.8
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.35
