Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
531105,Rogerstone Park,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.75
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.39
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.15
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.78
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.9
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.3
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,22.0
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.05
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,58.9
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
531105,Rogerstone Park,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.6
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.05
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.89
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.5
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.96
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.18
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,70.9
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.8
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.4
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,22.2
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.93
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.09
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.26
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.96
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
531105,Rogerstone Park,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.8
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.08
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.55
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.45
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.58
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.35
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.39
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.7
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.3
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.39
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,22.4
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.95
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,58.16
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.76
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
531105,Rogerstone Park,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.03
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.35
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.23
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.6
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.81
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.38
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,22.6
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.63
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.87
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,50.87
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.33
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
531105,Rogerstone Park,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.15
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.68
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.1
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.55
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.83
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.97
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.31
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.4
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.5
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.52
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,22.8
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.9
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.53
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,62.21
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
531105,Rogerstone Park,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.25
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.66
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.82
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.1
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.4
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.9
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,23.0
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.82
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.64
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.96
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,63.62
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.19
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
531105,Rogerstone Park,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.17
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.39
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.61
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.32
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.61
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.06
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.0
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.2
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,23.2
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.42
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,64.93
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,54.29
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
531105,Rogerstone Park,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.38
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.18
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.32
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.11
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.67
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.49
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.67
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.6
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.0
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.8
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,23.4
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.41
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,67.15
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.41
