Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
531105,Rogerstone Park,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.42
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.04
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.43
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.28
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.65
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.71
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.9
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.7
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.53
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,23.6
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.62
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.62
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.55
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
531105,Rogerstone Park,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.67
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.27
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.75
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.48
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.43
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.87
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.49
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.48
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.5
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.36
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,23.8
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.61
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,57.5
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
531105,Rogerstone Park,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.45
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.69
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.17
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.11
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.79
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.06
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.31
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.14
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.8
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.4
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,24.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.04
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.27
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,73.49
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
531105,Rogerstone Park,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.57
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.71
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.81
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.77
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.38
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.59
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.59
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.9
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.7
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.6
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,24.1
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.47
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,77.98
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.61
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
531105,Rogerstone Park,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.74
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.65
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.3
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.04
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.5
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.9
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.8
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.14
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.4
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.21
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,58.22
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,79.12
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,68.21
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
531105,Rogerstone Park,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.74
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.44
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.62
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.55
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.87
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.3
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.0
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.2
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.48
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.06
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.86
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.04
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.25
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
531105,Rogerstone Park,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.52
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.35
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.54
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.78
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.37
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.65
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.8
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.3
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.9
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.34
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,63.35
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,72.85
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
531105,Rogerstone Park,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.71
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.42
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.25
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.46
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.45
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.94
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.96
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.28
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.1
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.29
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.8
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,69.89
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,74.32
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,73.85
