Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
531105,Rogerstone Park,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.61
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.96
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.28
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.5
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.12
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.89
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.1
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.0
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.77
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,24.9
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.1
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.37
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,73.55
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.74
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
531105,Rogerstone Park,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.49
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.07
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.45
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.56
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.92
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.15
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.3
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.0
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.01
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,25.0
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.33
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,82.64
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,74.16
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
531105,Rogerstone Park,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.69
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.7
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.69
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.41
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.2
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.88
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.1
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.1
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.8
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.23
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,25.2
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.18
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,68.16
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,83.97
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,68.67
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
531105,Rogerstone Park,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.67
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.37
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.27
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.35
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.23
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.1
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.9
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.3
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.77
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.22
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,25.4
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.0
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.45
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,68.63
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,82.72
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,74.24
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
531105,Rogerstone Park,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.93
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.59
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.7
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.28
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.6
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.49
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.94
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.79
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.8
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.6
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.4
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.4
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,69.83
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,82.92
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
531105,Rogerstone Park,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.65
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.09
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.44
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.17
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.68
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.79
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.95
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.7
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.6
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,68.23
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,76.4
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.46
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
531105,Rogerstone Park,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.0
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.27
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.32
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.42
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.56
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.27
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.09
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.7
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.7
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.5
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,69.96
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,69.35
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,72.68
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
531105,Rogerstone Park,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.89
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.07
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.76
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.25
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.74
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,110.5
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.1
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.3
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,61.24
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,71.88
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,81.01
