Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
531105,Rogerstone Park,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.32
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.3
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.49
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.15
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,155.5
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.9
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.8
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.1
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,31.8
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.03
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,64.17
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,92.01
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,214.5
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
531105,Rogerstone Park,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,392.6
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.88
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.63
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.86
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.57
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.7
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.4
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,31.8
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.51
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.81
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,67.5
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,86.38
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,203.8
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
531105,Rogerstone Park,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.3
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.89
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.97
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.35
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.06
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.3
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.87
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,142.8
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.8
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.63
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.14
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.7
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,32.0
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.94
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.73
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.49
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.11
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,181.4
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
531105,Rogerstone Park,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.62
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.29
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.78
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.37
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.84
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,145.5
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.3
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.7
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.4
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.08
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,32.3
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.52
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.12
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,49.46
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,68.74
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,82.32
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,191.2
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
531105,Rogerstone Park,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.05
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.17
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.94
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.29
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.21
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,165.2
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.8
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.2
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,32.4
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.43
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.58
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.9
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.23
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,91.32
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,219.8
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
531105,Rogerstone Park,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.57
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.26
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.21
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.41
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.05
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,167.0
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.6
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.3
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.0
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,32.6
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.71
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,45.92
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,73.27
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,93.53
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
531105,Rogerstone Park,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.72
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.13
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.76
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.85
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.86
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,173.1
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.5
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.4
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,32.8
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.12
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,78.18
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,96.4
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,237.9
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
531105,Rogerstone Park,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.64
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.88
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.53
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.7
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,63.61
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,170.2
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.4
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,33.0
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.76
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.2
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,73.85
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,96.84
