Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,238.2
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
531105,Rogerstone Park,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.92
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.29
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.95
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.7
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.72
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.36
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,170.0
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.3
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.0
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.04
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,33.1
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.91
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.71
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,94.46
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,228.0
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
531105,Rogerstone Park,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.04
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.94
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.85
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.56
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,65.38
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,161.8
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.0
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.45
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.9
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.3
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,33.2
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.57
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.79
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.34
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,81.84
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,104.46
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,232.9
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
531105,Rogerstone Park,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,444.4
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.54
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.21
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.27
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.9
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.38
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.03
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,161.2
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.7
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.1
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.2
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.18
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.14
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.71
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,33.3
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,69.71
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.11
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,116.65
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,246.7
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
531105,Rogerstone Park,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.7
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.62
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.17
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.07
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.28
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,68.7
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,177.4
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.2
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.2
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.7
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.74
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.54
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.37
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,33.3
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,62.09
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,88.9
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,117.34
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,268.1
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
531105,Rogerstone Park,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.51
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.1
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.91
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.06
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.68
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.66
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.77
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,182.5
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.8
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.6
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.9
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.56
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.0
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.45
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.37
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,94.19
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,117.24
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,259.6
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
531105,Rogerstone Park,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.8
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.63
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.92
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.56
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.72
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.94
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,186.8
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.2
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.0
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.4
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.91
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.34
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.3
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,33.5
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.33
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,80.73
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,95.33
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,126.0
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,253.9
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
531105,Rogerstone Park,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.9
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.13
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.21
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.16
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.61
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.07
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,73.29
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,174.2
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.3
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.1
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.3
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.16
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,33.6
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.47
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.77
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,103.72
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,121.19
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,252.6
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,444.9
531105,Rogerstone Park,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.15
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.47
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.9
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.82
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.32
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.6
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.9
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,162.9
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.7
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.1
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.28
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.36
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.7
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.7
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,33.6
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.79
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,105.51
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,118.26
