Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,242.6
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
531105,Rogerstone Park,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.3
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.36
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.28
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.82
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.51
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,76.52
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,167.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.1
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.82
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.53
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.71
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,33.7
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.43
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,79.31
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,109.34
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,129.38
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,259.5
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
531105,Rogerstone Park,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.71
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.69
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.17
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.88
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.97
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.92
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.51
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.08
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.02
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,178.3
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.7
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.8
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.17
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.54
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.86
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,33.8
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.96
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.85
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,108.69
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,126.42
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,259.2
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.2
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
531105,Rogerstone Park,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,533.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.4
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.7
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.25
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.32
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.41
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.91
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.48
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,176.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.0
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.2
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.6
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.22
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.46
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.7
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.2
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,33.8
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,79.53
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,113.38
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,126.29
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,261.4
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.5
531105,Rogerstone Park,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.2
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.35
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.07
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.43
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.49
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.44
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.62
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.82
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.84
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.83
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,177.7
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.1
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.3
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.7
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.85
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.14
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.41
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.02
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.0
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.9
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,33.8
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.64
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.4
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,86.75
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,106.61
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,134.38
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,263.0
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.0
531105,Rogerstone Park,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.4
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.15
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.03
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.99
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.07
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.74
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.22
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,180.4
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.8
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.8
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.0
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.39
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,33.9
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.18
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,112.61
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,134.77
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,255.7
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.4
531105,Rogerstone Park,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,566.3
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.5
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.52
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.9
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.07
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.98
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.08
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.62
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.6
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.48
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.3
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.5
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.0
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.9
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.46
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.8
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.1
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,33.9
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.53
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,102.55
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,110.53
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,129.7
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,226.9
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.8
531105,Rogerstone Park,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.9
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.22
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.42
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.86
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.2
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.79
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.61
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.43
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.93
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.99
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,78.1
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,168.8
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.0
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,327.7
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.73
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.07
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.13
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.8
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,33.9
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,96.4
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,117.15
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,134.23
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,245.5
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,496.9
531105,Rogerstone Park,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,566.1
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.55
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.65
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.09
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.15
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.0
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.48
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.93
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.15
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.22
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.35
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,75.31
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,159.2
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.8
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.7
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.4
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.31
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.53
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.62
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.8
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.1
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,33.9
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.6
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.15
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,119.52
