Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,137.52
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,248.5
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,506.4
531105,Rogerstone Park,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,579.2
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.7
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.25
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.9
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.99
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.25
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.81
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.97
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.33
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,75.33
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,163.9
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.1
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.1
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.5
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,35.56
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.31
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.86
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.1
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,33.8
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,102.66
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.7
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,139.03
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,250.4
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.9
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
531105,Rogerstone Park,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.0
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.78
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.49
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.8
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.39
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.7
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.48
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.91
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.27
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.1
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,74.43
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,145.6
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.9
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.9
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.2
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.94
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.92
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.14
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,174.8
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,33.8
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.8
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,118.0
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,119.16
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,142.17
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,231.1
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,496.0
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.3
531105,Rogerstone Park,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.2
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.09
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.98
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.98
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.95
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.7
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.14
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.68
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.04
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.7
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.2
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.0
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.1
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.46
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.44
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.3
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.3
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,33.7
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.51
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.2
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,113.57
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,126.95
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,150.95
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,251.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,534.5
531105,Rogerstone Park,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,632.3
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.87
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.98
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.85
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.61
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.9
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.98
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.03
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.05
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,90.25
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,171.2
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.5
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.3
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.7
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.36
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.38
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.2
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.7
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.9
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,33.6
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.35
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.8
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.24
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,136.31
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,167.73
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,290.0
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,459.3
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,569.0
531105,Rogerstone Park,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,697.4
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.2
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.44
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.87
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.83
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.4
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.31
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,90.0
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,180.0
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.3
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.2
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,371.9
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.13
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.61
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.8
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,162.3
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.0
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.7
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,33.5
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.94
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,114.88
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,130.95
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,158.5
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,262.3
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.3
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.2
531105,Rogerstone Park,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,657.2
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.81
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.91
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.93
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.72
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.54
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.43
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.29
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.49
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,92.21
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,184.8
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.1
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.1
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,380.6
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.8
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.42
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.33
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,158.1
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,33.5
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.91
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.59
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.44
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,114.84
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,130.4
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,153.56
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,249.7
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.9
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,543.4
531105,Rogerstone Park,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.9
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.73
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.03
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.85
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.0
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.24
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.17
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.98
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,91.78
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,177.5
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.9
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.8
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,379.3
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.93
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.87
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.59
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.78
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.6
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.8
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,33.3
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,114.54
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,139.0
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,159.87
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,263.8
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,580.3
531105,Rogerstone Park,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.8
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.29
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.89
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.97
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,22.06
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.98
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.8
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.65
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.47
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.06
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,90.35
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.5
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.2
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,376.4
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.8
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,41.83
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.55
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,174.8
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.7
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,33.1
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.87
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,115.58
