Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,148.73
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,157.21
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,256.1
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.3
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,622.5
531105,Rogerstone Park,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,657.0
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.41
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.71
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.06
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.85
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.96
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.61
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.43
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,84.97
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,154.7
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.7
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.4
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,352.9
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,37.65
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,50.1
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.13
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,87.9
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,156.8
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.7
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.3
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,33.0
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,117.74
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,155.36
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,150.52
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,241.9
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,493.8
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,647.3
531105,Rogerstone Park,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,627.6
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.51
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.45
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.05
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,18.8
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.01
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.7
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.8
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.34
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.17
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.94
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,165.3
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.1
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.9
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.6
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.64
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.43
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.01
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,177.8
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.0
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,32.9
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.21
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.64
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,133.28
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,138.89
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,155.44
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,228.4
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,557.9
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,581.0
531105,Rogerstone Park,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,649.9
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.78
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.22
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.31
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.06
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.76
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.43
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.74
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.11
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.54
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,84.1
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,153.3
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.5
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,352.0
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,43.49
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,39.15
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.87
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,181.8
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.3
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,32.8
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.56
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,128.6
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,142.83
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,150.33
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,218.7
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,540.2
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,597.6
531105,Rogerstone Park,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,630.8
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.18
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.66
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.3
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.5
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.57
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.71
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.78
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.67
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.21
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.61
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,81.24
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,146.1
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.7
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.8
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.8
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,44.63
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.32
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.15
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,186.2
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,192.2
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.3
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,32.6
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.29
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,125.34
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,150.7
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,153.32
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,229.0
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.4
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,629.4
531105,Rogerstone Park,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,642.0
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.27
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.52
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.1
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.29
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.82
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.9
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.89
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.46
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.08
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.4
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.8
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.9
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.8
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.8
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,46.53
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,45.27
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.29
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,193.7
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,32.3
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.78
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,128.26
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,157.05
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,150.92
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,220.9
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,538.0
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,654.0
531105,Rogerstone Park,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,631.2
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.57
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.0
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.99
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.11
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.99
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.21
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.08
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.92
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,111.0
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.0
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.1
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.6
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,44.25
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,45.6
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.74
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,184.9
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.6
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.7
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,32.1
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,130.88
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,158.56
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,145.3
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,215.9
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,550.3
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,661.6
531105,Rogerstone Park,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,608.7
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.28
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.63
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.0
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.65
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.41
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.61
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.64
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,89.31
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,136.2
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.0
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.9
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.4
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,41.07
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.44
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,47.76
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.6
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,199.7
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,31.9
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.2
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,138.81
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,144.14
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,166.85
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,230.8
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,583.4
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,603.5
531105,Rogerstone Park,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,698.2
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.83
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.75
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.2
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.02
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.03
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.35
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.72
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.54
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,55.22
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.77
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,95.83
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,167.1
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.0
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.7
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,401.1
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,37.25
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.8
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,43.44
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.4
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,166.7
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,182.4
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,31.7
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.67
