Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,127.35
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,151.18
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,168.4
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,241.2
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,537.1
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,632.5
531105,Rogerstone Park,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,706.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.33
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.02
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.88
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.31
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.3
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,80.33
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,97.0
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,172.7
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.3
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,404.9
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.51
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,45.54
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,42.65
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.3
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,189.9
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,179.2
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,31.4
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.6
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,125.7
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,161.97
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,176.44
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,260.5
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,676.2
531105,Rogerstone Park,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,738.2
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.91
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.2
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.8
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,52.43
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.48
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,93.36
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.7
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.5
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,387.3
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.23
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,46.85
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.73
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,155.2
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,193.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.5
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,31.1
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,127.48
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,162.78
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,163.89
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,227.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,533.4
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,675.9
531105,Rogerstone Park,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.32
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.33
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.07
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.44
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.89
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.61
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.91
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,85.84
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,124.2
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.2
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.9
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.9
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,50.39
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.75
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.6
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,207.3
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,30.9
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.95
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.27
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,133.02
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,160.99
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,151.96
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.2
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,664.9
531105,Rogerstone Park,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,629.8
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.61
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.85
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.94
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.35
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.29
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.27
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.0
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,71.14
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,79.26
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.0
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.3
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,299.3
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.1
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,38.61
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,50.14
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.03
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.2
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,208.7
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,30.7
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.3
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,129.09
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,153.9
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,148.82
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.5
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.4
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,642.8
531105,Rogerstone Park,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,623.2
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.53
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.23
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.77
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.14
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.38
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.17
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.98
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.6
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.9
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.1
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.4
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,36.37
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,51.16
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.68
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.7
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,152.2
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,213.1
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,30.5
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.44
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.86
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,113.69
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,151.02
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,150.56
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,237.8
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,478.8
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,631.4
531105,Rogerstone Park,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,629.7
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.74
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.77
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.04
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.93
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.16
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.25
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.36
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.81
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.98
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,154.0
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.6
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.1
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,335.3
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,41.99
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,46.82
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.2
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,195.9
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.8
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,30.4
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,118.85
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,142.36
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,147.28
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,216.7
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.0
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,597.5
531105,Rogerstone Park,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.6
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.88
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.71
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.28
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.37
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,74.73
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,87.1
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,171.2
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.0
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.8
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,361.3
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,40.06
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,41.15
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.44
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.1
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.9
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.3
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,30.2
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.32
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,116.18
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,147.7
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,161.41
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,243.8
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,486.2
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,614.3
531105,Rogerstone Park,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,670.9
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.92
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.21
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.15
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.99
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.61
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.52
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.78
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.94
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,85.71
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.7
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.6
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.9
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.93
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,42.37
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.74
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.8
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.7
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,30.1
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.51
