Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,108.04
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,143.64
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,146.35
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,234.0
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.7
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,598.1
531105,Rogerstone Park,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,610.8
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.97
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.06
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.4
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.6
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.57
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.51
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.26
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.93
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.9
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.8
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.5
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.74
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,42.93
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.9
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,178.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.6
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,29.9
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.31
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.69
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,101.82
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,143.82
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,136.48
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,234.2
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,599.0
531105,Rogerstone Park,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,569.8
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.42
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.51
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.36
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.25
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.9
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.7
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.48
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.86
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.47
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.04
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.85
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,157.8
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.0
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.6
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.73
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.44
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.73
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.2
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.2
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.5
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,29.9
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.11
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,103.14
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,129.89
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,138.75
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,215.8
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.6
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,540.6
531105,Rogerstone Park,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,578.0
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.9
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.38
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.51
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.27
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.98
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.7
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.07
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.02
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,83.6
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,171.0
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.6
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.0
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.1
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.93
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.32
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.6
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,29.7
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.23
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,112.29
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,122.36
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,144.48
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,220.7
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,468.1
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,508.3
531105,Rogerstone Park,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,598.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.24
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.03
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.91
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.82
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.85
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.47
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.03
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.55
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.89
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.8
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,101.69
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,113.76
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,138.62
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,219.3
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.2
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,476.2
531105,Rogerstone Park,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,575.5
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.24
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.89
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.21
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.17
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.51
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.78
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.57
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.73
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.08
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,161.7
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.9
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.9
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,306.8
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.39
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.95
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.84
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.7
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.05
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,91.95
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,103.5
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,122.53
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,209.2
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
531105,Rogerstone Park,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.7
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.62
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.85
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.3
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.6
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.49
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.61
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.77
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.84
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.35
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,137.2
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.2
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.6
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.5
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.24
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.6
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,93.22
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,102.43
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,125.15
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,215.7
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.4
531105,Rogerstone Park,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,527.1
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.72
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.86
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.09
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.31
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.72
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.57
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,77.22
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,158.6
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.3
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.0
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.31
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.7
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,29.3
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,104.77
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,93.17
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,132.37
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,231.3
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.3
531105,Rogerstone Park,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,552.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.66
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.1
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.7
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.64
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.91
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.45
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.38
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,77.49
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,174.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.2
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.2
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.18
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.21
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.73
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.0
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,29.3
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
