Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.18
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,99.85
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,102.21
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,134.4
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,228.5
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
531105,Rogerstone Park,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.7
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.32
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.95
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.8
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.71
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.3
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.23
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.91
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.33
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.27
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.14
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,167.6
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.3
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.5
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.45
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.56
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.94
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.8
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.86
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.07
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,108.24
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,130.63
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,226.1
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.2
531105,Rogerstone Park,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,547.4
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.91
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.03
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.12
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.36
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.84
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.13
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.49
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.79
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,78.6
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.7
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.9
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.99
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.3
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.97
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.5
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,102.72
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,139.14
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,263.2
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
531105,Rogerstone Park,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.9
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.75
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.83
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.3
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.95
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.37
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.5
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.61
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.15
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.61
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.3
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.49
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,158.4
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.2
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.0
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.3
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.24
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.9
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,28.9
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.27
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,89.4
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,109.96
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,134.79
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,233.9
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
531105,Rogerstone Park,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,562.7
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.3
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.06
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.44
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.06
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.13
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.91
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.37
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.18
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,172.4
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.4
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.7
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.4
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.61
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.38
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.1
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,28.8
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.02
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,82.98
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,108.29
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,134.91
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,252.4
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.6
531105,Rogerstone Park,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,565.9
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.09
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.14
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.53
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.47
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.27
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.94
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.03
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.68
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,143.4
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.9
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.7
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.4
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.1
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.4
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.96
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.5
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.26
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.99
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.96
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,120.01
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,125.69
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,216.4
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,504.6
531105,Rogerstone Park,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.2
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.77
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.87
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.03
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.56
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.42
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.69
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,71.18
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.4
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.9
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.8
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.12
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.03
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.3
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,28.5
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.51
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,120.09
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,125.66
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
531105,Rogerstone Park,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.7
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.06
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.05
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.07
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.9
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.41
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.55
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.16
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.77
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,122.2
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.3
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.4
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.9
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.76
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.94
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.13
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.26
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.0
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.1
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,28.3
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.94
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.84
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,102.65
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,117.58
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,125.46
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.0
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
531105,Rogerstone Park,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,529.2
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.07
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.93
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.58
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.78
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.41
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.32
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.32
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.05
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.1
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.3
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.5
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.24
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.3
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,28.2
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
