Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,118.7
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,127.77
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,206.3
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,499.0
531105,Rogerstone Park,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.66
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.3
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.3
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.67
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.45
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.16
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,68.68
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.2
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.7
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.2
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.6
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.08
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.11
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.61
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,28.0
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.49
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.63
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,89.3
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,116.32
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,116.65
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.4
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,488.1
531105,Rogerstone Park,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.7
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.04
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.55
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,21.43
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.99
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.9
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.72
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.65
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,68.18
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.9
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.4
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.2
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,286.9
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.39
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.84
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.04
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.2
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.6
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,27.8
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.48
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.98
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,102.82
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,125.91
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,124.91
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,529.8
531105,Rogerstone Park,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.6
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.49
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.76
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.92
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.98
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.1
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.8
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.69
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.33
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.76
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.13
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.68
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.3
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.5
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.58
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.3
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.45
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.4
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,27.7
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.83
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,104.74
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,121.4
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,126.85
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.9
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.6
531105,Rogerstone Park,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,528.7
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.18
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.17
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.5
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.8
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.53
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.18
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.7
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.19
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.28
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.2
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.04
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,66.75
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.4
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.3
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.4
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.03
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.61
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.9
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.5
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,27.4
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.16
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,118.21
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,106.61
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,123.91
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
531105,Rogerstone Park,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,518.7
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.95
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.22
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,29.63
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,123.2
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.76
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.51
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.07
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,49.17
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.63
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.1
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.0
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.2
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.15
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.35
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.35
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,27.2
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.25
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,123.1
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.7
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,124.07
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.5
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,513.1
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,473.4
531105,Rogerstone Park,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.5
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.61
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.93
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.86
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.44
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.08
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.16
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.04
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.06
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.7
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.4
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.1
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.11
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.85
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.25
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.46
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.9
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.87
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,97.49
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.45
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,117.57
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,174.5
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.4
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
531105,Rogerstone Park,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,492.4
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.48
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.39
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,23.36
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,99.5
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.3
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.64
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.5
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.24
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.4
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.9
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.52
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.92
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.4
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.6
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.19
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,121.99
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,122.43
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,186.4
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
531105,Rogerstone Park,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.92
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.59
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.4
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,26.15
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.35
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,108.7
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.85
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.38
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.42
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.9
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.5
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.4
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.09
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.21
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.7
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.8
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
