Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.71
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.71
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,127.78
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,119.21
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.8
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.4
531105,Rogerstone Park,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.8
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.4
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.71
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.3
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.27
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.28
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.2
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.41
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.29
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.95
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.82
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.21
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.0
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.9
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.3
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.43
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.59
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.19
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.3
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.63
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.9
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.95
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,134.4
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,108.31
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,561.1
531105,Rogerstone Park,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.1
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.42
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.58
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.5
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.2
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.54
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.33
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.13
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.16
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.48
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.21
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.3
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.4
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.6
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.87
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.92
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.09
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,167.5
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.11
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.88
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,133.57
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.73
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,213.5
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.1
531105,Rogerstone Park,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.56
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.61
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.37
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.45
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.74
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.11
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.8
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.2
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.7
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.9
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.62
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.24
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.4
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.08
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,108.68
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.53
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.9
531105,Rogerstone Park,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.38
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.18
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.67
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.86
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.93
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.62
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.9
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.7
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.5
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.39
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.38
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.1
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.78
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,87.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,122.67
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,192.2
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.3
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,515.0
531105,Rogerstone Park,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.07
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.23
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.82
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.39
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.87
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.53
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.02
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.7
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.27
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.67
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,88.54
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,104.19
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.24
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
531105,Rogerstone Park,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.72
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.9
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.11
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.66
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.46
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.61
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.89
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.97
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.97
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.2
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.3
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.3
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.23
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.66
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.7
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.0
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,89.95
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,107.64
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,94.16
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.8
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
531105,Rogerstone Park,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.04
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.48
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.45
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.38
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.27
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.26
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.82
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.94
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.34
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.24
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.1
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.9
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.75
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.3
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,25.5
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.8
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,105.94
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.01
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.0
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
531105,Rogerstone Park,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.37
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.99
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.3
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.11
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.55
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.14
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.82
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.22
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.8
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.0
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.9
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.2
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.06
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.63
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.3
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,25.3
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
