Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.35
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,112.85
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.47
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.9
531105,Rogerstone Park,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,429.3
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.34
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.29
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.42
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.5
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.75
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.71
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.42
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.52
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.89
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.5
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.3
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.34
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.91
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.6
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,25.2
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.17
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.42
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,123.02
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.06
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,191.3
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,516.7
531105,Rogerstone Park,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.39
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.08
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.62
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.28
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.02
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.53
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.38
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.5
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.2
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.9
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.98
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.4
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,25.0
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.87
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.23
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,109.68
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.51
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,177.8
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
531105,Rogerstone Park,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.4
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.85
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.74
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.31
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.9
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.54
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.77
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.8
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.8
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.9
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.5
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.75
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.8
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,24.9
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.24
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,81.67
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,115.77
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,98.18
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,186.3
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.9
531105,Rogerstone Park,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.56
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.9
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.99
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.49
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.86
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.23
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.5
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.6
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.1
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.0
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.57
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.66
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.2
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,106.97
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,95.56
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.2
531105,Rogerstone Park,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.62
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.16
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.66
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.18
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.96
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.1
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.6
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.63
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.3
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.76
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,73.77
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.23
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.63
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.5
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
531105,Rogerstone Park,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.7
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.46
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.79
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.56
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.07
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.0
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.3
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.0
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.4
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.98
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.9
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.3
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.7
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.3
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.08
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.97
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.05
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,100.77
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,97.36
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.0
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.3
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
531105,Rogerstone Park,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.2
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.59
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.27
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.21
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.45
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.36
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.98
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.1
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.8
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.7
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.08
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.1
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.3
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.82
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.33
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.08
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.32
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
531105,Rogerstone Park,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.4
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.24
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.18
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.23
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.52
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.23
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.45
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.33
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.8
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.1
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.6
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
