Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.68
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.51
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.98
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,94.82
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,92.66
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,177.4
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
531105,Rogerstone Park,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.54
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.25
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.27
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.01
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.45
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.22
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.76
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.0
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.6
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.9
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.47
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.86
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,87.27
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
531105,Rogerstone Park,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.45
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.79
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.16
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.62
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.57
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.04
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.09
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.06
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.08
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.8
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.4
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.8
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.16
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.83
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,62.65
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.12
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.43
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,183.7
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
531105,Rogerstone Park,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.3
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.16
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.49
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.05
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.48
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.88
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.13
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.0
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.34
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.94
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.65
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.31
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.69
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.91
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
531105,Rogerstone Park,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.99
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.49
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.62
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.89
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.39
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.9
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.2
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.5
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.65
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,59.28
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,69.71
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,78.62
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,164.8
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
531105,Rogerstone Park,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.27
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.75
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.66
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.36
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.94
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.4
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.7
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.0
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.3
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.89
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.0
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,79.43
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,187.7
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
531105,Rogerstone Park,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.75
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.37
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.27
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.49
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.08
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,119.4
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.8
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.9
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.8
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.12
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.57
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.53
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,50.44
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,74.93
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.69
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
531105,Rogerstone Park,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.59
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.6
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.36
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.24
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.98
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.6
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.7
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.9
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.81
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.19
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.47
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.21
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,74.73
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.7
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
531105,Rogerstone Park,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.39
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.62
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.03
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.75
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.52
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.32
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.6
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.8
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.98
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.67
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
