Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.13
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.36
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
531105,Rogerstone Park,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.83
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.72
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.0
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.97
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.33
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.4
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.2
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.81
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.71
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.88
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.57
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
531105,Rogerstone Park,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.32
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.4
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.73
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.96
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.47
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.77
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.1
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.9
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.0
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.49
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.57
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.82
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
531105,Rogerstone Park,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.91
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.93
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.0
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.54
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.2
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.3
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.05
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.45
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.7
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.8
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,59.02
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.9
531105,Rogerstone Park,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.21
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.78
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.12
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.2
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.65
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.68
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.77
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.3
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.1
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.05
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.96
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.05
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.98
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.05
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
531105,Rogerstone Park,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.37
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.54
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.43
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.71
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.65
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.58
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
531105,Rogerstone Park,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.93
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.17
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.65
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.1
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.6
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.74
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.05
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.93
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
531105,Rogerstone Park,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.93
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.84
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.21
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.08
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.6
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.66
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.48
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.05
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
531105,Rogerstone Park,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.81
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.08
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.34
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.14
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.1
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
