Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.37
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.03
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
531105,Rogerstone Park,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.59
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.79
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.29
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.35
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.87
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.95
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.68
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
531105,Rogerstone Park,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.12
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.64
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.46
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.23
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.88
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.28
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.1
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.03
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.61
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
531105,Rogerstone Park,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.38
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.63
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.3
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.96
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.53
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.08
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.41
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.5
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.76
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.99
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.66
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.36
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
531105,Rogerstone Park,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.39
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.87
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.11
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.29
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.6
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.0
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.57
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,53.07
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
531105,Rogerstone Park,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.53
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.4
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.21
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.93
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.74
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.58
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.2
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.7
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.3
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.91
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.21
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,54.83
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
531105,Rogerstone Park,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.7
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.01
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.72
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.4
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.3
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.2
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.7
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.8
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.4
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,57.91
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
531105,Rogerstone Park,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.94
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.16
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.05
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.3
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.25
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.9
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.5
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.02
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.64
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,50.39
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.56
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
531105,Rogerstone Park,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.66
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.75
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.78
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.17
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.59
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,100.3
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
