Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.09
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.71
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
531105,Rogerstone Park,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.31
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.53
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.38
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.04
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.64
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.9
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.96
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
531105,Rogerstone Park,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.5
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.5
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.25
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.65
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.8
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.04
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,24.7
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.33
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.35
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.03
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
531105,Rogerstone Park,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.22
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.33
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.17
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.99
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.51
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.3
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.29
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,52.87
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.66
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
531105,Rogerstone Park,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.62
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.86
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.85
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.39
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.98
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.0
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.56
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.35
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
531105,Rogerstone Park,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.49
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.11
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.41
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.53
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.4
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.0
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,24.9
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.11
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.62
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
531105,Rogerstone Park,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.23
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.04
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.24
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.56
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.94
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.2
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.7
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.37
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,24.9
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.77
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.23
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.21
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
531105,Rogerstone Park,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.54
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.08
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.08
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.04
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.6
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.42
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,25.0
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.72
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.39
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
531105,Rogerstone Park,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.08
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.31
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.2
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.95
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.0
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.18
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,25.0
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
