Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.88
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
531105,Rogerstone Park,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.36
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.32
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.3
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.98
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.2
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.8
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,25.1
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.11
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.37
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.76
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
531105,Rogerstone Park,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.85
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.42
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.28
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.66
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.79
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.51
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.4
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,25.2
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.41
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.49
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,51.3
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
531105,Rogerstone Park,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.99
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.23
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.82
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.2
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.3
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.98
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,25.3
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.6
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.28
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
531105,Rogerstone Park,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.23
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.11
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.88
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.08
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.8
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.41
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,25.4
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.47
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.19
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,54.87
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.59
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
531105,Rogerstone Park,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.4
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.22
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.15
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.3
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.4
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.38
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,25.5
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.72
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.36
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.7
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.8
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
531105,Rogerstone Park,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.4
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.89
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.38
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,87.3
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.0
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.8
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.27
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.58
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.26
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.4
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
531105,Rogerstone Park,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.82
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.18
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.99
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.75
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.9
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.4
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.2
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.71
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.16
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.31
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.54
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
531105,Rogerstone Park,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.79
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.97
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.73
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.69
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.6
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,25.7
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
