Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.86
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
531105,Rogerstone Park,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.39
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.15
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.83
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.37
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.78
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.48
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.93
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.9
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,59.99
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
531105,Rogerstone Park,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.25
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.52
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.16
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.08
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.98
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.28
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.07
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.81
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.37
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,58.67
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.35
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
531105,Rogerstone Park,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.74
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.97
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.93
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.26
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.27
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.6
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.4
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.11
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.54
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,67.06
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.55
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
531105,Rogerstone Park,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.48
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.56
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.99
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.82
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.59
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.0
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.92
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.6
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.46
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
531105,Rogerstone Park,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.34
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.44
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.99
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.47
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.25
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.42
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.8
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.7
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.8
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.42
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.91
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.13
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.1
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
531105,Rogerstone Park,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.18
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.97
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.01
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.12
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.52
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.91
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.5
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.4
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.04
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.62
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,55.45
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
531105,Rogerstone Park,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.05
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.12
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.16
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.64
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.69
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,88.5
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.0
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.55
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.85
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.64
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,67.87
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
531105,Rogerstone Park,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.43
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.84
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.03
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.9
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.61
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
