Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.61
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.76
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,67.44
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,65.46
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
531105,Rogerstone Park,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.74
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.52
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.27
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.95
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.57
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.94
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.18
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.2
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.6
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.95
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.55
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.8
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.82
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,67.81
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
531105,Rogerstone Park,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.77
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.37
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.93
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.13
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.62
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.79
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.52
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.5
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.4
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.2
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.17
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.79
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.31
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,61.23
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
531105,Rogerstone Park,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.79
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.58
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.0
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.86
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.65
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.76
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.1
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.1
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.11
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.27
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.7
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.94
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.12
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,71.27
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,66.13
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
531105,Rogerstone Park,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.55
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.42
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.58
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.32
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.59
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.06
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.82
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.6
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.0
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.52
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.66
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.14
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.62
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.84
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.39
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
531105,Rogerstone Park,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.99
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.23
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.75
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,65.1
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.19
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.88
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.06
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.39
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.18
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.9
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,144.9
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.6
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.7
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.99
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.9
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.67
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.14
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,90.73
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,71.95
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
531105,Rogerstone Park,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.87
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.92
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.63
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.33
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.32
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.61
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,151.0
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.9
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.0
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.04
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,27.2
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.14
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,83.2
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,82.54
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
531105,Rogerstone Park,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.4
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.82
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.04
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.43
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.26
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.32
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.67
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.15
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,163.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.4
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.3
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.34
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,27.3
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.22
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.35
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,95.21
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,85.83
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,201.0
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,405.9
531105,Rogerstone Park,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.22
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.33
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.44
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.99
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.57
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.07
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,146.0
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.8
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.2
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.53
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,27.5
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
