Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.4
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,91.92
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,86.81
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,214.1
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.6
531105,Rogerstone Park,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.8
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.12
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.09
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.45
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.22
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.23
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.6
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.96
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.8
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.4
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.8
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.99
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,28.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.09
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,69.03
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,74.11
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,78.1
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
531105,Rogerstone Park,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.94
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.93
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.21
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.83
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.25
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.73
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.6
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.5
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.28
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.44
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,28.4
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-23.5
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,66.48
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,75.58
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.03
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.5
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
531105,Rogerstone Park,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.69
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.62
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.35
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.25
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.09
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.92
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.86
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.6
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.8
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.0
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.16
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.99
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,28.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,62.16
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,72.3
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.28
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
531105,Rogerstone Park,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.49
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.77
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.9
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.89
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.32
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.06
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.87
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.87
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.6
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.7
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.8
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.9
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.43
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,28.7
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,69.51
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,87.47
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,83.53
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
531105,Rogerstone Park,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.71
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.56
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.09
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.55
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.8
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.08
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.8
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.2
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.2
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.77
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,28.9
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.65
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.48
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.45
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,82.05
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,84.02
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,82.77
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.4
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
531105,Rogerstone Park,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.58
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.28
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.66
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.31
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.72
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.03
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.59
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.4
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.2
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.98
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.4
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.7
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,28.9
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.35
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.03
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.17
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,88.05
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,84.03
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.2
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
531105,Rogerstone Park,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.45
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.83
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.33
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.8
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.97
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.25
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.23
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.4
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.4
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.4
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,29.1
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.77
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.2
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,71.36
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,80.98
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,83.65
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
531105,Rogerstone Park,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.0
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.67
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.15
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.31
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.23
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.31
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.54
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.29
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,119.4
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.1
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.3
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.9
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.65
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
