Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.77
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.16
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.31
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,70.63
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,87.41
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,93.23
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
531105,Rogerstone Park,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.88
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.1
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.1
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.6
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.6
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.9
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.19
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.54
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.9
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,29.4
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.47
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,76.45
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,89.03
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,89.82
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,178.0
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.6
531105,Rogerstone Park,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.28
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.62
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.25
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.94
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.49
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.73
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.92
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.0
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.0
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,79.41
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,88.14
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.13
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
531105,Rogerstone Park,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.1
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.86
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.64
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.06
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.93
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.78
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.1
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.9
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.55
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.19
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.91
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.14
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.42
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.52
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,73.9
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,95.61
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,85.49
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.3
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
531105,Rogerstone Park,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.88
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.23
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.67
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.53
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.08
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.82
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.96
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.8
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.5
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.32
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.13
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.57
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.3
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.65
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.67
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.9
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,84.64
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,98.79
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,204.8
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,332.0
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
531105,Rogerstone Park,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.81
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.67
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.01
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.48
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.37
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.2
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.4
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.3
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.8
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.6
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.23
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.0
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.68
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,29.9
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.92
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,81.85
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,83.36
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,101.92
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,208.6
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
531105,Rogerstone Park,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.71
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.23
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.2
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.78
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.44
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.4
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.65
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.96
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.08
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.81
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.62
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.0
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.5
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.5
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.01
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.82
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.06
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.8
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,30.0
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,89.38
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,89.37
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,111.51
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,215.3
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
531105,Rogerstone Park,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.03
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.7
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.92
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.81
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.43
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.07
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.18
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.72
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,145.3
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.6
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.3
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.0
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.22
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.56
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,148.2
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.7
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,30.1
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.28
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.18
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.45
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,103.66
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,117.74
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,210.2
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.8
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
531105,Rogerstone Park,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.86
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.45
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.3
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.1
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.05
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.57
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.8
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.55
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.77
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.09
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.0
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.62
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.9
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.9
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.3
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.7
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.68
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.39
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.56
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.1
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,30.2
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
