Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,95.27
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,109.57
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,112.38
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,204.0
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.7
531105,Rogerstone Park,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.9
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.09
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.66
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.24
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.33
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.37
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.38
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.47
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.9
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.0
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.1
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.98
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.7
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,30.2
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.97
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.81
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,96.65
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,110.8
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,114.4
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,202.1
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.4
531105,Rogerstone Park,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.81
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.4
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.66
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.2
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.33
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.3
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.91
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.82
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,55.13
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.49
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.4
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.1
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.6
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.86
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.54
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.22
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.3
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,30.3
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,96.66
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.44
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,118.79
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,213.4
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.0
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.2
531105,Rogerstone Park,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.1
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.78
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.81
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.7
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.41
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.79
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.53
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.53
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.6
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.02
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,66.49
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.2
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.8
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,277.1
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.37
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.27
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.69
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,30.3
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.75
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.36
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,100.42
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,110.65
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,129.71
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,221.8
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.8
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,467.6
531105,Rogerstone Park,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.3
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.89
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.53
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.44
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.0
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.55
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.23
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.48
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.22
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.09
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.6
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.2
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.2
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.7
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.08
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.21
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.88
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.0
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,30.3
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,105.01
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,117.57
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,120.27
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,206.7
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.1
531105,Rogerstone Park,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,505.3
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.04
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.7
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.68
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.03
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.5
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.2
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.11
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.9
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.74
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.51
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.29
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.39
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,114.4
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.9
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.2
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.8
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.7
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,30.3
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.12
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.73
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,115.89
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,119.41
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,126.01
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,206.2
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.5
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.2
531105,Rogerstone Park,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,527.2
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.35
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.42
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.28
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.06
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.69
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.9
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.8
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.9
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.4
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.1
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,33.97
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.33
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.9
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.2
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,30.4
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.38
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.03
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.39
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,111.39
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,108.46
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,135.72
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,230.2
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,470.4
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
531105,Rogerstone Park,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.6
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.52
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.1
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.51
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.58
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.3
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.64
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.93
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.5
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,84.52
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,170.0
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.4
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.5
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.1
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.85
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.01
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.18
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.38
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.9
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.1
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,30.3
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,103.3
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,110.54
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,143.17
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,246.7
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,465.6
531105,Rogerstone Park,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.2
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.95
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,24.92
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.14
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.9
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.61
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.12
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.4
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.1
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.47
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.76
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.82
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.51
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.8
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.1
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.9
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.3
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.12
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.2
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.85
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.47
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.4
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.7
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,30.2
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
