Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.48
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,110.52
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,131.22
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,146.55
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,235.0
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.9
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.3
531105,Rogerstone Park,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.6
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.53
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.35
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.7
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.18
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.87
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.91
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.8
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.7
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.06
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.88
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,75.34
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.5
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.7
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,315.2
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.13
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.13
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.77
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.8
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,30.1
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,111.89
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,148.13
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,146.76
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,243.6
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.1
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,619.8
531105,Rogerstone Park,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,615.0
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.04
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.17
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.0
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.41
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.4
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.56
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.42
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.01
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.35
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.53
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.4
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.3
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.2
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.0
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.15
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,34.27
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.11
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.7
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.3
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.3
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.5
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,30.0
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.01
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,117.3
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,140.92
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,147.45
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,228.8
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,493.7
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,587.4
531105,Rogerstone Park,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,613.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.07
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.27
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.5
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.08
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.71
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.24
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.34
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.32
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.09
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.89
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,88.12
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.3
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.7
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,365.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.91
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.94
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.24
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.8
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,29.9
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.5
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,114.65
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,131.31
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,155.44
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,248.0
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.4
531105,Rogerstone Park,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,649.5
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.13
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.39
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.12
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.52
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.59
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.9
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.38
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.18
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.42
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.15
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,86.85
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,157.1
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.4
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.7
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.2
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,40.08
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.73
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.04
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,168.4
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.4
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.7
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.64
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,125.75
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,133.59
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,161.4
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,251.0
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,531.8
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.6
531105,Rogerstone Park,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,676.6
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.93
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.56
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.2
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.94
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.04
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.4
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.7
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.86
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.5
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.08
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.0
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,86.32
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,151.7
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.3
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.3
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,362.6
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,39.72
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.7
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.94
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,179.5
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.4
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,29.7
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.88
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.99
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,116.45
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,150.08
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,154.76
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,252.9
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,631.2
531105,Rogerstone Park,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,652.9
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.29
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.56
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.1
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.34
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.86
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.99
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.54
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,80.1
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,144.7
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.2
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.2
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,336.0
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,38.03
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.04
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.49
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,180.3
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.9
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,116.65
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,147.93
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,148.05
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,239.8
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,495.7
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,621.0
531105,Rogerstone Park,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,622.3
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.16
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.68
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.24
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.22
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.74
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.37
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.05
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,87.08
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,166.7
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.3
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.4
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.8
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.42
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,46.61
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,41.59
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.6
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,194.3
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,174.7
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.14
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,110.29
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,142.44
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,158.13
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,265.3
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,596.6
531105,Rogerstone Park,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.1
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.63
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.8
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.12
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.7
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.2
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.51
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.86
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.2
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.72
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.76
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.67
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.13
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.09
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.78
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,152.4
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.5
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.8
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.9
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,41.84
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.16
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.69
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,177.7
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.1
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
