Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.89
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.44
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,143.43
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,150.78
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,231.7
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,517.7
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,602.1
531105,Rogerstone Park,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,632.8
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.6
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.06
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.0
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.06
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.64
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.66
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.72
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.31
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,81.68
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,131.2
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.9
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.3
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,343.3
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.35
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,46.35
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,55.96
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.75
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,101.6
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,194.5
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,233.6
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,29.1
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.34
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,128.71
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,156.53
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,144.91
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.6
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.3
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,657.3
531105,Rogerstone Park,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,610.6
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.29
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.03
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.41
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.83
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.52
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.33
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.42
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.28
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,88.01
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,156.8
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.7
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.1
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.7
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.21
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,42.21
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,47.81
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.84
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,82.0
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,176.7
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,198.6
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,28.8
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.82
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,119.97
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,157.29
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,152.49
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,244.7
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.9
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,655.7
531105,Rogerstone Park,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,637.2
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.88
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.54
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.49
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.48
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.56
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.38
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.8
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.15
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,99.67
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.5
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.9
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,415.8
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.48
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,52.91
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.72
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,103.0
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,219.5
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.6
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.45
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,121.67
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,158.04
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,155.62
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,250.0
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.7
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,660.4
531105,Rogerstone Park,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,651.8
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.58
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.93
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.51
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.37
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.36
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.4
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.1
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.34
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.72
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,57.82
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.78
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,101.91
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,192.7
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.3
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.3
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,425.4
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,37.54
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,45.62
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.21
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.7
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,190.4
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,28.3
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,131.47
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,141.59
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,159.78
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,246.7
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,551.9
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,595.4
531105,Rogerstone Park,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,669.6
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.19
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.05
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.3
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.95
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.7
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.78
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.47
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.51
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.92
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,98.19
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,187.0
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.5
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.8
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,409.3
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,39.98
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,52.54
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.93
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,105.4
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,167.4
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,218.3
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.9
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,28.0
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,124.87
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,154.36
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,154.71
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,243.8
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,525.7
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,646.1
531105,Rogerstone Park,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,647.4
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.31
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.13
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.9
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.13
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.0
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.53
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.3
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,50.76
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,80.31
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,101.68
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,184.9
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.6
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.1
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,423.8
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,36.71
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,51.47
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.9
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,213.9
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.2
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,27.8
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.21
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,116.21
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,168.02
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,162.29
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,275.4
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,490.5
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,700.2
531105,Rogerstone Park,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,678.8
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.57
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.02
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.1
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.46
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.68
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.24
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.67
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,81.72
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,89.73
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,155.2
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.3
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.1
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,374.7
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,35.71
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,56.66
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.68
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.1
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.6
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,234.4
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,27.5
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.76
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.09
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,116.42
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,167.12
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,144.52
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,260.9
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,490.3
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,695.6
531105,Rogerstone Park,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,606.0
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.67
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.06
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.18
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.75
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,77.07
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,86.5
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,143.2
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.5
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.6
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,362.3
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.58
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,63.79
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.01
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,140.1
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.8
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,263.6
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.8
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,27.2
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
