Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.09
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,112.77
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,169.64
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,147.31
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,274.1
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.1
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,705.9
531105,Rogerstone Park,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,618.6
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.45
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.67
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.0
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.09
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.82
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.84
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.31
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.56
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.44
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,93.82
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,168.8
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.8
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.1
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,391.4
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.61
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,60.61
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.49
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,133.6
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.3
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,251.3
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.7
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.13
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,109.59
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,162.36
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,151.1
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,262.7
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,677.1
531105,Rogerstone Park,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.8
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.07
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.61
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.41
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.03
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.33
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.54
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,97.76
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,194.0
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.9
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.4
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,407.0
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,39.03
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,50.84
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.43
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,100.1
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,163.9
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,210.9
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.66
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.46
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,109.47
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,149.02
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,159.95
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,265.4
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,621.7
531105,Rogerstone Park,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,668.5
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.58
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.67
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.01
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.65
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.33
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.49
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.22
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,90.67
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,196.5
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.4
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.7
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.2
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.97
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,41.1
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.9
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.2
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.8
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.05
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.91
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,131.93
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,146.29
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,268.2
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,551.3
531105,Rogerstone Park,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,610.9
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.84
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.51
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.71
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.95
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.94
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.27
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.93
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.21
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,87.3
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,201.6
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.8
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.3
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,363.0
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.52
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,36.21
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.31
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.5
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.5
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.8
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.6
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.88
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.71
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,114.21
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,139.34
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,276.7
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,481.0
531105,Rogerstone Park,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.8
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.7
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.14
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.1
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.9
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.6
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.75
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.29
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,159.7
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.2
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.2
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.3
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.43
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.66
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.7
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.7
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,82.13
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,105.05
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,123.14
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,232.5
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.9
531105,Rogerstone Park,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.7
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.67
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.05
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.81
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.54
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.78
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.72
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.43
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,147.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.6
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,40.86
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,100.6
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,169.4
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.89
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.94
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,90.02
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,112.79
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,111.24
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,202.5
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.0
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
531105,Rogerstone Park,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.36
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.33
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.15
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.29
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.66
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.59
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.18
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.11
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.13
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.5
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.0
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.0
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.3
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.24
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.9
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.7
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,92.78
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.98
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,104.5
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.6
531105,Rogerstone Park,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.33
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.61
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.07
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.39
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.52
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.05
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.85
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.62
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.7
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.9
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.5
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.6
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.94
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,34.11
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.7
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
