Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.23
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.99
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.96
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,93.07
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.52
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.2
531105,Rogerstone Park,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.18
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.43
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.22
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.84
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.9
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,154.4
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.0
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.3
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.57
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.13
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.51
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.54
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.75
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,89.33
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.81
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,221.3
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
531105,Rogerstone Park,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.9
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.52
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.38
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.43
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.6
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.5
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,171.0
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.2
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.0
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.9
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.93
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.15
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.76
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.06
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.46
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.48
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,113.45
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,232.1
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.4
531105,Rogerstone Park,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.4
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.14
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.5
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.87
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.58
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.09
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.6
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.3
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.49
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.83
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,62.36
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.78
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.77
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,218.6
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
531105,Rogerstone Park,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.03
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.98
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.65
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.25
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.72
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.79
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.39
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,127.9
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.8
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.4
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.7
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.79
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.85
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.4
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,96.62
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,96.35
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,221.5
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.6
531105,Rogerstone Park,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.56
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.13
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.16
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.85
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.42
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.04
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.6
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.3
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.7
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.48
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.05
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.35
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,93.55
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,215.0
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
531105,Rogerstone Park,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.1
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.72
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.87
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.84
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.68
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.05
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.73
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.8
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.6
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.4
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.6
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.41
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.22
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.39
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.38
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.4
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,205.4
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
531105,Rogerstone Park,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.91
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.78
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.7
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.92
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.0
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.6
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.7
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.5
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.5
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.21
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.28
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.11
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.7
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.95
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,190.7
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
531105,Rogerstone Park,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.26
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.68
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.72
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.96
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.92
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.63
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.4
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.3
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.7
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.1
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.85
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
