Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.4
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.43
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.93
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,191.7
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
531105,Rogerstone Park,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.33
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.63
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.93
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.69
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.53
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.82
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.76
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.16
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.1
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.9
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.6
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.0
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.07
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.72
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.58
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,71.97
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.64
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.62
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,191.1
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
531105,Rogerstone Park,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.05
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.71
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.75
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.29
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.38
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.97
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.0
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,151.1
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.0
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.42
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.16
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.99
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.91
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.68
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.72
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,205.4
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
531105,Rogerstone Park,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.01
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.47
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.39
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.2
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.36
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.32
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,40.0
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.68
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.4
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.2
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.4
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.4
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.12
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.9
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.36
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.52
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.25
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,192.1
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
531105,Rogerstone Park,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.68
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.66
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.72
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.04
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.15
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.45
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.8
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.93
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.6
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.1
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.9
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.4
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.62
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.22
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.47
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,64.64
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.06
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
531105,Rogerstone Park,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.72
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.28
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.05
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.81
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.82
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.31
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.1
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.0
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.9
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.57
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.95
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.66
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.52
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.28
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.45
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.02
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,82.05
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,164.1
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
531105,Rogerstone Park,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.1
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.41
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.83
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.59
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.3
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.3
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.2
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.84
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.07
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.07
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.25
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.41
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
531105,Rogerstone Park,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.35
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.53
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.14
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.84
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.85
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.9
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.2
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.57
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.4
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.96
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,70.1
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.43
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.17
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,189.7
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
531105,Rogerstone Park,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.19
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.15
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.77
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.82
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.45
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.13
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.0
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.7
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.73
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.37
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
