Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.37
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.31
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.95
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,96.53
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
531105,Rogerstone Park,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.5
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.09
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.84
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.25
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.23
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.64
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.76
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.24
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.12
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.72
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.4
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.8
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.7
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.71
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.59
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.8
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.24
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.55
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,100.47
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,198.9
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
531105,Rogerstone Park,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.37
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.75
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.78
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.8
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.2
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.88
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.4
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.01
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.2
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.9
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.6
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.75
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.49
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.58
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.61
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.26
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,217.9
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
531105,Rogerstone Park,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.75
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.81
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.51
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.99
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.4
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.89
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.0
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.8
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.8
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.7
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.95
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.18
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.68
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.1
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,183.9
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
531105,Rogerstone Park,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.57
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.37
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.4
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.13
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.53
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.5
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.37
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.13
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.28
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,130.2
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.5
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.5
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.1
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.21
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.67
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,70.19
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.76
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,98.92
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,200.9
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
531105,Rogerstone Park,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.2
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.46
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.76
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.19
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.91
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.22
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.33
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.8
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.0
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.2
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.42
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.46
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.69
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,86.75
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,178.7
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
531105,Rogerstone Park,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.91
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.49
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.44
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.51
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.63
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.36
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.8
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.4
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.29
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.86
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
531105,Rogerstone Park,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.71
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.16
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.08
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.06
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.5
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.14
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.5
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.6
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.28
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.27
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.16
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,68.16
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.44
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.36
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,188.7
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
531105,Rogerstone Park,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.5
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.08
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.48
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.22
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.55
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.86
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.47
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.75
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.78
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.65
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.12
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.3
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.0
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.7
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.67
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.1
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
