Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.14
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.96
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.83
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,84.56
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,77.54
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.63
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,174.2
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.2
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
531105,Rogerstone Park,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.69
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.65
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.11
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.28
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.55
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.65
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.02
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.98
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.38
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.21
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,78.56
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.6
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
531105,Rogerstone Park,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.26
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.2
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.8
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.33
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.44
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.45
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.82
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.0
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.7
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.1
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.92
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.16
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.84
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.07
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
531105,Rogerstone Park,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.77
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.48
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.33
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.77
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.04
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.82
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.69
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.6
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.49
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.04
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.79
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,74.37
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.45
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
531105,Rogerstone Park,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.36
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.1
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.67
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.85
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.8
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.5
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.3
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.88
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.16
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.88
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,77.54
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,77.32
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.45
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
531105,Rogerstone Park,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.5
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.46
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.18
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.01
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.78
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.8
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.7
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.6
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.54
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.95
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.06
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.82
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.81
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
531105,Rogerstone Park,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.91
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.64
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.9
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.33
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.5
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.9
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.2
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,86.34
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,74.61
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,85.33
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
531105,Rogerstone Park,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.25
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.31
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.66
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.44
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.78
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.21
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.5
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.92
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.0
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.6
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.5
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.0
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.65
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.31
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,80.93
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,76.5
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.38
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
531105,Rogerstone Park,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.56
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.01
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.76
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.0
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.02
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.9
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.1
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.7
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.8
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.3
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.92
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.22
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.12
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
