Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.08
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,74.62
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.1
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.34
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,153.9
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
531105,Rogerstone Park,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.89
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.88
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.29
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.14
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.01
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.1
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.0
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.4
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.81
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.83
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.66
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.06
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.3
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
531105,Rogerstone Park,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.65
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.6
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.86
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.78
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.39
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.22
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.6
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.2
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.7
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.07
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.39
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.13
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,64.7
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.14
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.12
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.0
531105,Rogerstone Park,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.18
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.73
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.65
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.51
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.1
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,46.31
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.1
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.3
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.47
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.9
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.3
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.75
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.07
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.32
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.88
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
531105,Rogerstone Park,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.24
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.27
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.72
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.43
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.87
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.29
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.22
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.7
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.4
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.2
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.26
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.12
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.78
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.37
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,87.32
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,85.47
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
531105,Rogerstone Park,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.11
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.32
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.5
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.02
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.61
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.26
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.26
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.4
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.2
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.6
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,68.09
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,81.97
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.43
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
531105,Rogerstone Park,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.6
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.88
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.1
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.71
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.27
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.35
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.6
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.6
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.0
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.26
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.31
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.12
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.67
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.62
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.45
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,86.41
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.74
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.9
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
531105,Rogerstone Park,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.03
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.8
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.21
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.84
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.62
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.49
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.24
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.81
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.5
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.8
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.4
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.01
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.24
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.87
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.08
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,70.69
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.99
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,90.64
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.7
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
531105,Rogerstone Park,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.82
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.52
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.92
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.85
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.87
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.23
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.28
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.73
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.0
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.51
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.83
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.3
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,25.7
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
