Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.76
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,78.79
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,96.94
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,193.9
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
531105,Rogerstone Park,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.78
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.5
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.0
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.1
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.75
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.52
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.7
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.45
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.13
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.1
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.9
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.07
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.83
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.82
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,92.32
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
531105,Rogerstone Park,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.34
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.92
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.86
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.26
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.8
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.01
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.14
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.59
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.38
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,124.8
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.7
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.87
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.18
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,84.46
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.34
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
531105,Rogerstone Park,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,427.0
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.98
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.7
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.05
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.41
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.58
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.97
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.53
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.64
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.5
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.4
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.6
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.8
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.25
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.78
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.31
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.14
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,67.52
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.92
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,93.82
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
531105,Rogerstone Park,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.56
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.44
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.37
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.51
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.06
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,127.8
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.6
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.8
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.93
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.26
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.49
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.16
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,193.9
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
531105,Rogerstone Park,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.5
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.99
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.38
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.63
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.3
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.38
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.09
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.4
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.25
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.7
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.2
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,25.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.07
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,65.6
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.93
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,113.36
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,224.9
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
531105,Rogerstone Park,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.74
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.6
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.74
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.81
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.45
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,137.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.3
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.6
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.7
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,25.7
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.9
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.65
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,106.67
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,214.2
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
531105,Rogerstone Park,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.86
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.85
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.14
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.67
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.1
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.8
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.6
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.4
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.92
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.49
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.6
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,25.7
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.85
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.38
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
531105,Rogerstone Park,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.59
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.04
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.74
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.85
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.85
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.1
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.08
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,25.7
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
