Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.71
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,62.84
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.36
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,98.92
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.2
531105,Rogerstone Park,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.26
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.85
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.72
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.6
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.88
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.11
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.78
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.48
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.1
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.0
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.83
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.44
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.42
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.65
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,83.92
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.36
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
531105,Rogerstone Park,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.1
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.08
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.2
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.39
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.99
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.09
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.61
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.76
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.7
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.6
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.1
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.08
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.11
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.49
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.05
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.12
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,76.41
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
531105,Rogerstone Park,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.2
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.78
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.95
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.93
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.58
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.31
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.57
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.21
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.82
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.0
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.6
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.4
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.27
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.71
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.18
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.78
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,62.33
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,91.5
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,76.89
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
531105,Rogerstone Park,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.06
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.46
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.27
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.26
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.77
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.59
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.5
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.7
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.6
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.01
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.9
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.31
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,91.64
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,80.8
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
531105,Rogerstone Park,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.17
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.1
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.14
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.49
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.11
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.87
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.76
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.03
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.85
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.5
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.2
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.8
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.86
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.07
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,80.15
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,85.48
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
531105,Rogerstone Park,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.9
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.62
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.87
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.03
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.7
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.4
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.86
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.0
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.39
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
531105,Rogerstone Park,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.39
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.42
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.28
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.6
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.66
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.76
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.5
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.2
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.2
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.29
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.82
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.7
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.51
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.6
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.23
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.88
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.56
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
531105,Rogerstone Park,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.93
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.67
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.03
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.46
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.56
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.28
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.54
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.0
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.8
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.3
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.46
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
