Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.85
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.77
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,66.42
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.3
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.01
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
531105,Rogerstone Park,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.77
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.39
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.63
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.43
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.94
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.0
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.7
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.58
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.37
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.08
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
531105,Rogerstone Park,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.7
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.81
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.77
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.3
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.56
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.69
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.83
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.65
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.1
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,130.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.47
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.88
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.36
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.95
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
531105,Rogerstone Park,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.44
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.61
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.1
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.04
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,26.53
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.57
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.9
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.9
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.58
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.97
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.9
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.97
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.16
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
531105,Rogerstone Park,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.5
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.3
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.07
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.16
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.59
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.02
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.1
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.2
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.8
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.6
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
531105,Rogerstone Park,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.79
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.02
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.84
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.42
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.28
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.57
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.99
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.61
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,55.27
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
531105,Rogerstone Park,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.38
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.12
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.9
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,119.8
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.3
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.06
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.82
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
531105,Rogerstone Park,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.83
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.78
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.44
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.74
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.35
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.56
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.48
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.5
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.44
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.85
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
531105,Rogerstone Park,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.79
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.15
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.5
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.77
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.05
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.51
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,27.2
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
