Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.21
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.61
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.77
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
531105,Rogerstone Park,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.61
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.36
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.43
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.45
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.74
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.85
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.9
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.37
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,27.4
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.68
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.89
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
531105,Rogerstone Park,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.14
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.64
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.4
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.6
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.7
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.22
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.87
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,27.5
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.24
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.29
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.48
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,49.29
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
531105,Rogerstone Park,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.58
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.87
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.51
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.5
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.0
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.0
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,27.7
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.09
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.24
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.76
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
531105,Rogerstone Park,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.16
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.6
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.79
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.94
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.28
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.69
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.1
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,27.8
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.18
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.89
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
531105,Rogerstone Park,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.59
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.41
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.25
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.61
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.4
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,27.9
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.46
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
531105,Rogerstone Park,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.51
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.77
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.44
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.22
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.08
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.11
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,28.1
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.83
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.4
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,62.41
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
531105,Rogerstone Park,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.95
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.0
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.73
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.6
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.34
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.6
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.34
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,84.3
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.9
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,28.2
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.67
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,44.34
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
531105,Rogerstone Park,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.35
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.53
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.72
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.94
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.0
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.0
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.3
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.95
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,28.3
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
