Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.18
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.24
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,65.5
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
531105,Rogerstone Park,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.3
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.25
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.68
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.31
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.37
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.18
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.95
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.37
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.0
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.36
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,28.5
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.18
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.7
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,68.08
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
531105,Rogerstone Park,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.2
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.49
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.34
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.43
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.18
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.19
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.9
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.2
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.5
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,72.06
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
531105,Rogerstone Park,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.32
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.38
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.41
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,98.5
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.8
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.85
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,28.7
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.74
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
531105,Rogerstone Park,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.27
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.19
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.25
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.25
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.5
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.15
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.54
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.6
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.9
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,28.9
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.76
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.59
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
531105,Rogerstone Park,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.8
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.37
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.7
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.29
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.58
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.34
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.43
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.4
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.6
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.5
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.62
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.56
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,68.27
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
531105,Rogerstone Park,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.05
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.82
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-13.27
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.18
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.16
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.98
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.7
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.9
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.74
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,29.2
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.96
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.4
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,70.41
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,159.2
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
531105,Rogerstone Park,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.59
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.13
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.09
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.63
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.91
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.1
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.7
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.8
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,29.3
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.9
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.82
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
531105,Rogerstone Park,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.18
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.42
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.69
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.68
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.16
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.8
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.7
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.6
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.5
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.14
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,29.5
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
