Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.82
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.32
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.73
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,56.28
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,72.57
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,156.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
531105,Rogerstone Park,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.99
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.19
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.89
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.84
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.25
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.4
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,29.6
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.91
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.46
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,70.64
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
531105,Rogerstone Park,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.27
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.03
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.35
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.08
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.22
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.4
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.91
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.3
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.5
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.94
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.99
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,29.8
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.84
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.97
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.61
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.14
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,70.49
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
531105,Rogerstone Park,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.22
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.4
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.08
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.6
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.7
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.26
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.43
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.26
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.2
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.7
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,172.0
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.02
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,29.9
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.31
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.92
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
531105,Rogerstone Park,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.41
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.95
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.11
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.92
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.62
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.1
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.3
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.92
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.35
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,30.1
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.16
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,70.49
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
531105,Rogerstone Park,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.18
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.43
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.36
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.25
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.99
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.4
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.9
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.88
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,30.3
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.7
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.49
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.04
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.16
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
531105,Rogerstone Park,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.36
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.41
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.6
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.58
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.04
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.67
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.45
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.91
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.45
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.3
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.16
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.89
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,30.4
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.58
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,53.9
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,73.46
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
531105,Rogerstone Park,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.8
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.42
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.1
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.7
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.38
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.5
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.4
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.2
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.65
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.71
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,30.5
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.68
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.34
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.04
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,75.02
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
531105,Rogerstone Park,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.8
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.73
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.69
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.4
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.36
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.18
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.04
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,104.6
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.2
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.7
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.2
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.91
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.89
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,30.7
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
