Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.7
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.99
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.92
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.6
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,82.88
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
531105,Rogerstone Park,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.47
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.45
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.75
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.54
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.81
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.2
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.16
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.5
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.5
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.2
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.8
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.58
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,30.8
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.4
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.52
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.39
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,177.6
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
531105,Rogerstone Park,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.37
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.5
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.4
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.79
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.36
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.66
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.4
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.9
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.8
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.76
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,30.9
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.69
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.86
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,53.98
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,82.03
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
531105,Rogerstone Park,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.92
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.35
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.31
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.54
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.52
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.26
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.5
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,117.6
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.0
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,31.0
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.34
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,55.58
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.72
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
531105,Rogerstone Park,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.3
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.15
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.36
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.39
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.35
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.41
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.09
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,147.4
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.1
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.7
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,31.2
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.98
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,54.23
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,77.45
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
531105,Rogerstone Park,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.1
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.35
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.46
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.04
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.77
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.8
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.47
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.05
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.55
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.08
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.2
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.5
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.41
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.9
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,31.3
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,54.97
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.76
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,82.35
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
531105,Rogerstone Park,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.4
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.46
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.7
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.2
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.26
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.7
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.81
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.33
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.79
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.68
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.53
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.3
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,31.4
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.42
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.67
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.58
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,56.78
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,86.84
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
531105,Rogerstone Park,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.78
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.47
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.83
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.35
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.13
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.74
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.76
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.5
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.2
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.7
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.9
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.72
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.72
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.38
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.9
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.9
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,31.6
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.59
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.89
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.45
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,60.72
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,97.66
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,217.2
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
531105,Rogerstone Park,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,415.9
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.41
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.27
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.87
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.8
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.22
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.97
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,129.3
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.9
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.0
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.72
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.37
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,31.6
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
