Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.51
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,58.85
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,63.58
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,88.16
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
531105,Rogerstone Park,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.7
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.7
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.15
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.13
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.59
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.99
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.06
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.1
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.4
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.9
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.79
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.9
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,31.7
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.82
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.99
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.32
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,79.93
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
531105,Rogerstone Park,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.13
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.97
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.67
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.24
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.38
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.73
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.65
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.67
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.7
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.8
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.0
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.66
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.67
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.67
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.64
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,31.9
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.31
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.93
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.02
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,78.23
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,75.6
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
531105,Rogerstone Park,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.96
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.18
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.64
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.69
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.76
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.02
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.04
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.86
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.39
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.97
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.9
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.7
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.36
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,32.0
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.78
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,80.8
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,80.32
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
531105,Rogerstone Park,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.0
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.02
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.86
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.42
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.55
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.12
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.81
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.3
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.9
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.79
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.11
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,32.2
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.5
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,79.48
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,72.1
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,171.8
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
531105,Rogerstone Park,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.75
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.51
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.16
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.27
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.16
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.7
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.92
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.15
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,53.04
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.69
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.3
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.0
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.7
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.3
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.23
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.28
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,32.3
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.21
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,57.71
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,84.4
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,70.3
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,170.0
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
531105,Rogerstone Park,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.87
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.85
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.9
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.9
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.1
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.6
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.81
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.65
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,32.5
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.97
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.54
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.61
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,60.41
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,89.93
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,74.73
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
531105,Rogerstone Park,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.36
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.52
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.26
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.12
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.8
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.7
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.6
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.2
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,32.6
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.82
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.4
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.75
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.79
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,94.39
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,85.91
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,208.6
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
531105,Rogerstone Park,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.86
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.37
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.39
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.4
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.56
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.71
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-9.64
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.37
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.35
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.09
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.7
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.2
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,260.8
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.3
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.54
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.7
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,32.7
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
