Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.57
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.01
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.76
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,110.33
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,81.09
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,236.9
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
531105,Rogerstone Park,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.38
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.94
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.78
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-12.45
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.3
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.63
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.78
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.32
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.02
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,135.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.3
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.4
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.09
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.5
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,32.9
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.92
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,103.71
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,84.84
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,205.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,439.7
531105,Rogerstone Park,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.5
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.45
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.97
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.53
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.39
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.5
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.3
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.8
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.71
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.7
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,32.9
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.96
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.93
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.39
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,91.28
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,93.06
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,194.4
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
531105,Rogerstone Park,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.3
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.72
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.07
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.34
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.82
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.85
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.0
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.9
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.98
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.55
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.7
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.1
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.4
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,31.77
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.15
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.0
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,33.1
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.17
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.69
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,101.84
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,101.09
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,211.9
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
531105,Rogerstone Park,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.57
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.5
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.24
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.32
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.26
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.13
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.68
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.13
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.2
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.6
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.79
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.8
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,33.1
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.32
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,98.07
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,108.47
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,221.8
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
531105,Rogerstone Park,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.46
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.53
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.89
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.4
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.96
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.94
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.82
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.06
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.45
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.76
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.9
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.9
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.8
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.1
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.93
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.7
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.82
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.22
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.5
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,33.3
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.09
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.01
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,101.61
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,112.85
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,227.6
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
531105,Rogerstone Park,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,481.4
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.9
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.3
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.77
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.51
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.52
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.96
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.54
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.07
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.86
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.0
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.67
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.24
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.68
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.31
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.6
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,33.3
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.1
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.97
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,100.12
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,116.17
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,231.9
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
531105,Rogerstone Park,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.35
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.72
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.72
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.2
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.21
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.84
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.49
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.89
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.18
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.24
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,136.2
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.3
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.9
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.97
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.94
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.97
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,74.05
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,106.52
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,115.54
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,238.1
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.4
531105,Rogerstone Park,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,490.7
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.64
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.59
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.03
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.51
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.38
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.94
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.83
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.27
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.95
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,135.0
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.3
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.1
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.0
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.49
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.74
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.26
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,33.4
