Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.5
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.84
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,94.01
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,114.02
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.9
531105,Rogerstone Park,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.7
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.09
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.76
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.76
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.6
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.84
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.7
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.09
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.42
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.25
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.82
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.52
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.19
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.76
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,151.2
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.9
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.03
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.34
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.0
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.0
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.39
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,86.78
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,96.94
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,123.76
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,242.3
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.1
531105,Rogerstone Park,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.23
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.96
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.66
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.69
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.16
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.56
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.08
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.63
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,68.86
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,166.9
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.1
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.7
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.6
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.93
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.84
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.44
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.5
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.5
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.54
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.11
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,94.85
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,126.08
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,252.9
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.0
531105,Rogerstone Park,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.6
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.53
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.88
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.3
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,45.9
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.22
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.6
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.89
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.67
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.07
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.59
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.97
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,163.7
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.2
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.5
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.5
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.57
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.8
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.6
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.96
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.34
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.65
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.69
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,109.11
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,135.35
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,247.9
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
531105,Rogerstone Park,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.9
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.86
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.94
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.09
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.2
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.3
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.72
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.51
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.82
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.65
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.82
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.19
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,163.0
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.0
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.9
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.7
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.43
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.99
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.96
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.5
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.3
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.4
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.25
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,92.02
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,117.44
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,143.52
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,266.3
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.0
531105,Rogerstone Park,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.8
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.23
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.01
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.08
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.71
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.41
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.57
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,73.94
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,172.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.0
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.8
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.46
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.72
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.26
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,33.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.07
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.4
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,85.76
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.64
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,148.83
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,297.8
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.0
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,495.7
531105,Rogerstone Park,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,626.5
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,27.57
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.23
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.4
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.04
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.44
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.01
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.12
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.95
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.75
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.76
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.29
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,190.7
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.5
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.4
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,322.8
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.13
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.0
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.96
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.25
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.9
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.6
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,33.3
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.39
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.34
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,97.76
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,111.22
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,150.88
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,285.1
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.1
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,471.1
531105,Rogerstone Park,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,631.4
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.02
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.4
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,41.8
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.0
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.73
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,28.47
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.0
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.6
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.84
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.89
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.4
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.8
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.69
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,175.0
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.7
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.5
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.4
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.34
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.46
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,37.74
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.74
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.69
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.5
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.7
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,33.2
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.29
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.5
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.24
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,121.49
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,149.66
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,276.1
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.9
531105,Rogerstone Park,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,626.4
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.76
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.21
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.6
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.94
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,25.32
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,33.23
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,105.5
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,140.0
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.62
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.36
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.3
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,54.75
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.3
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,180.3
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.4
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.1
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.1
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.62
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,34.84
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.63
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.8
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.3
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
