Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,33.1
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.57
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.47
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.48
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.83
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,125.21
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,157.92
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,310.0
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.7
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,528.9
531105,Rogerstone Park,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,664.2
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.38
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,22.11
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.59
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.3
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.0
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.75
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,23.13
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.1
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,97.6
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.7
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.02
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.62
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.48
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,82.06
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,172.5
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.3
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.6
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.2
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.81
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.53
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.04
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.13
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.81
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.8
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,159.6
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,33.0
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.79
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,97.82
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,127.66
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,163.07
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,309.8
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,417.6
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,540.8
531105,Rogerstone Park,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,686.2
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.23
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.83
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.69
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.43
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.27
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.2
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.2
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.99
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.39
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,59.02
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,89.54
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,196.6
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.5
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.4
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,376.0
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.74
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.81
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.37
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,134.6
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,32.8
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.55
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,98.03
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,120.86
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,175.41
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,349.9
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.5
531105,Rogerstone Park,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,736.1
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.3
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.27
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.09
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.34
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.34
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.1
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.8
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.2
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.29
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.76
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,43.44
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.39
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.97
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,175.6
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.6
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.4
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.2
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,38.6
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.98
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.37
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,161.2
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.7
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,164.2
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,32.6
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.47
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,107.44
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,124.78
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,170.37
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,314.6
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.3
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,524.3
531105,Rogerstone Park,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,708.5
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.27
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.98
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.0
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.7
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.1
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.37
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,19.31
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.81
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,125.4
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.18
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.81
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.21
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,85.68
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,170.0
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.6
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.0
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,357.9
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.2
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.54
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,42.06
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.82
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.2
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.3
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,32.4
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.07
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.13
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,108.02
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,138.03
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,171.73
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,311.0
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.2
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,579.8
531105,Rogerstone Park,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,716.4
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.88
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.16
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.33
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.3
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.4
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.76
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.02
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,47.78
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.41
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,86.55
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,162.2
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.2
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.7
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,360.7
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.85
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,44.11
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.05
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.1
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,184.0
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.9
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,32.2
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.53
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,118.04
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,145.53
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,165.69
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,268.7
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,497.0
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,608.7
531105,Rogerstone Park,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,691.4
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.49
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.88
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.37
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.2
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.9
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.78
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.26
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.09
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.91
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.7
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.96
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,73.5
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,84.74
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,150.1
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.4
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,309.2
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.9
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.5
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,43.45
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,40.61
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.1
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.8
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,170.1
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,31.9
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.12
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,118.76
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,147.5
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,170.43
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,281.5
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,500.8
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,618.9
531105,Rogerstone Park,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,713.3
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.75
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.28
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.9
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.93
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.9
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.71
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.5
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.18
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.99
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.32
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.95
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.47
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,87.76
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,160.8
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.0
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.2
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,364.7
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.3
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.43
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.59
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,39.07
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.8
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.6
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.3
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,31.6
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.09
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,149.69
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,172.26
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,284.4
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,625.1
531105,Rogerstone Park,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,716.6
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.23
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.25
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.77
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.3
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.99
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.76
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.65
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.69
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.22
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,93.67
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,194.5
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.9
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.6
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,389.5
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.82
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.52
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.47
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.85
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,43.41
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,180.7
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
