Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,31.3
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.99
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.3
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.69
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,113.69
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,133.7
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,172.59
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,293.5
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.6
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.1
531105,Rogerstone Park,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,717.9
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.01
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.26
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.48
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.52
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.27
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.09
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.67
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.36
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,98.01
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,210.1
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.0
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.7
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,407.3
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.31
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,40.8
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.51
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.6
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.6
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,170.4
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,165.5
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,31.1
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.52
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.35
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,111.56
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,134.32
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,171.79
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,296.3
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,471.5
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,562.4
531105,Rogerstone Park,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,715.8
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.59
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.05
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.16
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.37
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.79
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.36
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,94.08
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,192.0
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.5
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.8
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,392.4
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.45
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.08
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.4
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.83
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.3
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.2
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.0
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.17
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,30.8
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.26
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.71
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.98
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,135.64
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,168.07
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,285.0
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,476.6
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,568.2
531105,Rogerstone Park,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,702.4
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.84
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.56
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.72
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.7
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.71
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.98
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.16
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.9
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.41
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.4
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,95.33
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,192.8
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.9
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.7
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,397.6
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.43
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,43.71
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,40.88
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.4
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,182.5
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.3
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,30.5
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.75
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,112.45
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,140.06
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,171.41
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,291.6
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,475.5
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,586.6
531105,Rogerstone Park,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,717.7
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.98
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.23
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.57
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.01
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.3
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.0
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.4
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.34
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.03
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.6
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.1
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.4
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,87.95
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,144.9
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.1
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.7
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.5
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.6
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.83
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,49.29
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.53
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.8
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,204.9
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,30.1
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.24
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,132.16
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,153.5
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,155.62
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,219.1
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,555.1
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,641.7
531105,Rogerstone Park,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,650.5
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,27.57
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.64
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.5
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.58
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.29
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.8
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.94
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.73
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.3
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.91
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.23
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,96.07
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,167.4
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.8
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.2
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,401.2
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.62
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.64
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,43.44
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.01
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.9
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,181.9
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.0
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,29.7
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,132.73
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,144.38
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,162.39
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.9
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,559.1
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,606.4
531105,Rogerstone Park,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,680.7
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.75
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.34
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.56
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.96
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.54
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.8
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.75
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,54.08
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,65.74
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,100.54
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,187.9
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.3
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.7
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,419.4
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.51
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.48
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,44.42
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.72
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,185.2
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.5
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,29.4
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,124.63
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,149.34
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,167.76
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,256.6
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,523.9
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,626.0
531105,Rogerstone Park,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,701.8
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,25.56
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,23.81
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,80.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.3
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.6
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.73
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.59
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.5
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.81
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.37
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.25
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.54
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,102.74
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,216.7
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.1
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,429.6
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.98
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,48.65
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.68
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,109.4
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,203.9
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.5
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.05
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,29.0
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,120.56
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,155.49
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,170.11
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,275.6
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,508.8
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,652.7
531105,Rogerstone Park,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,713.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,26.39
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.94
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.45
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,75.3
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.9
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.22
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.4
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.62
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.05
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.95
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,107.25
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,239.3
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,447.7
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.66
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,54.28
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.07
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,110.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.1
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,225.4
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.5
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
