Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,28.6
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.01
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,122.7
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,155.28
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,177.67
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,280.7
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.1
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,651.5
531105,Rogerstone Park,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,743.8
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.36
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.71
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.2
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,18.86
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.4
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.1
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.2
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.63
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.45
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.0
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,104.91
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,243.7
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.9
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.6
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,438.3
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.0
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,42.07
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.95
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.2
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.7
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.6
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,28.3
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.11
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.7
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,111.65
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,129.56
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,182.98
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,333.5
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.1
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.3
531105,Rogerstone Park,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,766.0
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.24
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.33
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.16
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.79
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.89
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.91
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.1
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.2
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.9
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.9
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.05
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.79
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.16
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,109.82
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,241.8
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.4
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.9
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,458.5
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.78
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,41.04
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.91
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.7
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.0
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,171.2
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.6
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.04
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,28.0
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.36
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,108.79
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,127.08
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,189.94
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,363.9
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,535.8
531105,Rogerstone Park,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,794.4
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.3
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.43
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.1
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.19
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.44
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.4
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.1
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.54
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.86
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.24
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.02
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,90.24
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,179.1
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.2
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.9
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,378.2
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.28
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.37
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.6
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,27.7
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.01
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.37
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.74
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,101.65
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,122.48
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,160.91
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,296.4
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.4
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,518.1
531105,Rogerstone Park,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,675.4
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.58
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.05
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.74
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.0
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.5
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.05
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.6
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.32
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.06
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.21
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,91.62
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,211.5
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.3
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,381.6
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.24
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.72
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.19
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.9
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,27.5
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.48
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,86.42
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,113.14
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,154.18
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,307.3
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,479.0
531105,Rogerstone Park,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,645.1
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.14
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.18
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.73
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.9
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.7
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.29
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.58
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.66
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,79.43
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,166.5
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.9
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.4
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,332.1
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.81
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.98
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.55
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.29
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.1
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.9
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,27.4
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.2
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,92.96
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,111.3
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,139.82
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,253.9
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.1
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.0
531105,Rogerstone Park,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,587.1
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.15
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,16.59
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.27
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.21
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.68
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.58
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.52
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.98
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,189.4
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.6
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.4
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,336.7
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.33
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.69
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.7
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.99
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.28
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.4
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.6
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,27.2
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.15
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.79
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.95
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,88.04
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,107.67
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,133.22
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,241.0
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.7
531105,Rogerstone Park,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,558.5
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.61
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.34
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.66
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,32.6
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.1
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.7
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.34
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.54
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.83
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.93
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.06
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,172.6
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.6
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.9
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.8
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.71
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.87
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.83
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.12
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,27.1
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.56
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,80.85
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.54
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,124.62
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,239.9
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
531105,Rogerstone Park,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,523.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.6
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.64
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.88
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.81
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.89
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.22
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.17
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.02
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.99
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,165.9
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.2
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.6
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.79
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.63
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.59
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
