Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,27.0
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.11
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.68
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,77.92
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,97.93
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,120.8
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,232.7
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.5
531105,Rogerstone Park,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.92
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.11
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.82
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.86
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.11
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.2
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.97
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.14
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.77
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.74
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,153.3
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.9
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.4
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.4
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.6
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,26.9
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.45
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.45
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.06
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.43
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,119.49
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,240.6
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
531105,Rogerstone Park,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,503.1
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.33
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.19
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.52
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.22
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.25
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.87
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.84
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.32
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,160.7
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.2
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.6
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.5
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.33
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.41
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,26.8
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.62
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.1
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.46
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,87.17
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,112.09
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,235.1
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
531105,Rogerstone Park,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.74
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.95
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.24
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.1
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.75
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.87
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.63
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.32
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.1
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.7
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.9
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,26.7
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.89
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.28
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.79
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.97
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,84.08
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,104.56
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,225.2
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
531105,Rogerstone Park,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.93
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.93
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.62
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.8
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.29
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.08
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.41
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.38
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.85
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.36
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,127.1
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.4
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.5
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.77
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.9
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.73
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,89.12
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,99.1
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,219.7
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.0
531105,Rogerstone Park,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.97
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.34
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.75
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.63
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,23.84
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.24
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.82
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.1
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,109.1
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.6
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.6
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.32
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.9
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.92
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.1
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,26.6
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.96
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.65
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.23
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.48
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,98.64
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,219.6
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
531105,Rogerstone Park,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.61
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.13
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.68
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.24
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.6
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.12
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,133.6
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.4
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.8
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.3
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.48
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,26.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.22
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.95
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.42
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,61.79
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.44
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,99.35
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,220.7
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.6
531105,Rogerstone Park,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.45
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.74
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.39
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.9
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.5
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.9
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.52
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.37
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.7
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.59
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.1
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,133.7
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.4
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.2
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.3
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.32
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.31
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.38
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.72
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.01
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.66
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,99.16
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,215.7
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
531105,Rogerstone Park,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.95
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.89
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.5
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.91
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-12.29
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.83
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.36
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.26
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.3
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.5
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.3
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.09
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
