Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,26.4
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.53
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.86
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.67
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.2
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.89
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.92
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
531105,Rogerstone Park,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.77
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.61
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.2
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.5
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.18
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.5
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.01
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.1
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.6
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.7
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.76
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.67
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,26.3
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.59
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.61
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,65.59
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,87.24
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,80.81
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
531105,Rogerstone Park,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.24
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.07
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.6
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.96
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.64
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.25
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.22
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.4
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.5
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.4
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.76
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.56
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.0
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,26.2
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.01
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.9
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,64.62
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.29
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.06
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
531105,Rogerstone Park,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.7
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.53
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.91
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.2
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.7
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.85
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.56
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.78
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.45
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.6
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.1
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.44
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,26.1
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.3
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.8
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.85
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.84
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.7
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
531105,Rogerstone Park,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.47
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.99
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.43
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.46
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.23
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.68
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.08
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.8
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.57
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.5
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.9
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.8
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.89
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.5
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,26.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.54
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,64.31
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.38
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,75.89
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
531105,Rogerstone Park,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.76
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.78
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.24
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.23
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.33
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.12
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.8
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.6
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.1
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.19
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,25.9
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.94
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.38
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.32
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,80.78
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
531105,Rogerstone Park,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.87
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.5
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.6
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.68
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.04
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.34
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.29
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.8
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.1
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.4
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.9
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,25.8
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.55
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.42
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.5
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.11
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,88.81
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,183.8
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
531105,Rogerstone Park,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.54
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.9
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.88
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.98
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.1
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.3
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.87
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.39
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,25.7
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.63
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.63
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.36
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.18
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.97
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.0
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
531105,Rogerstone Park,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.9
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.52
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.55
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.01
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.04
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.85
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.78
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.67
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.76
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.36
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.5
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.8
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.6
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.8
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.81
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
