Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,25.5
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.68
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.86
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.98
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.39
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.44
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.01
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,194.4
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.2
531105,Rogerstone Park,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.2
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.95
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.65
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.08
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.33
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.53
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.51
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.16
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.68
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.9
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.9
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.1
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.7
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.52
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.46
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,25.4
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.56
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.86
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,93.57
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,94.87
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,198.3
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,398.9
531105,Rogerstone Park,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.04
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.74
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.25
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.08
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.8
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,34.2
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.73
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.28
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.71
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.7
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.36
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,132.8
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.7
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.5
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,257.4
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.47
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.61
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.53
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.8
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.4
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,25.4
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.58
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.56
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.87
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,57.98
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,93.69
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,95.42
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,218.3
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
531105,Rogerstone Park,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.6
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.71
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.25
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.98
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.49
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.26
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.84
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.4
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.1
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.1
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.9
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.9
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.42
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,25.2
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.75
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,65.41
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.42
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,85.85
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.4
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
531105,Rogerstone Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.43
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.99
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.74
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.9
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.8
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.79
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.08
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.06
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.41
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.8
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.9
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.0
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.16
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,25.1
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.88
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.35
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,76.12
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,99.46
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.74
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
531105,Rogerstone Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.42
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.89
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.53
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.53
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.9
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.37
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.83
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.17
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.9
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.2
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.7
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.8
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.9
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.99
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.53
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.8
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,25.0
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.59
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.8
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.37
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.97
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.5
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,169.5
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
531105,Rogerstone Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.33
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.66
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.48
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.48
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.61
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.7
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.37
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.18
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.93
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,143.1
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.8
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.9
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.0
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.51
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.77
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.7
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,24.9
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.27
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.19
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,104.05
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.15
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,208.6
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
531105,Rogerstone Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.8
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.1
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.62
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.71
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.63
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.8
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.63
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.23
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.91
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.4
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.72
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.4
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.5
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.0
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.72
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.53
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.69
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.07
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,24.8
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.08
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.53
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.04
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,100.57
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.48
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,190.7
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
531105,Rogerstone Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.9
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.72
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.15
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.21
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.49
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.16
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.87
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.22
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.1
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.4
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.11
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.8
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.6
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
