Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,24.6
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.44
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.67
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,99.78
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,87.17
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
531105,Rogerstone Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.93
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.86
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.0
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.03
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.58
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,57.29
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.32
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.6
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.0
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.2
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.78
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.64
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.98
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.78
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.03
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,24.5
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.45
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,109.24
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.61
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.1
531105,Rogerstone Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.87
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.24
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.6
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.48
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-11.15
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.32
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.45
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.48
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.9
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.6
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.68
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,24.4
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.53
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.7
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.47
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.15
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.12
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.3
531105,Rogerstone Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.85
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.67
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.61
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.87
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.3
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.5
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.79
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.88
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.4
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.15
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.0
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,129.5
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.0
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.6
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.61
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.0
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.28
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,65.82
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.37
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
531105,Rogerstone Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.25
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.03
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.96
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.9
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.23
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.33
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.55
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.26
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.61
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.13
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.26
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.76
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,94.1
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.7
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.6
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.0
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.15
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.71
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.57
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,24.3
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.19
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.12
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.1
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.53
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,167.4
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
531105,Rogerstone Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.11
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.6
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.2
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.13
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.5
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.75
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.39
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.89
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,41.76
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.65
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.3
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.9
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.1
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.36
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.25
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.5
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,24.2
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.99
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.66
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.48
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,87.37
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.14
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
531105,Rogerstone Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.35
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.63
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.53
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.05
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.94
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.74
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,49.02
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.2
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.1
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.5
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.49
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,24.1
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.87
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,66.76
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,88.08
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,83.72
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
531105,Rogerstone Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.14
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.2
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,24.91
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.71
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.2
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.37
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.84
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.79
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.94
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.95
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.3
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.2
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.25
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.19
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,24.0
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.37
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.97
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.86
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,74.92
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.08
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.13
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
531105,Rogerstone Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.51
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.5
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.03
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.02
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.29
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.69
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.57
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.6
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.45
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.67
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.43
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.01
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.34
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.94
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.7
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.8
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.44
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.61
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
