Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,24.0
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.02
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.17
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.36
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,86.61
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.07
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
531105,Rogerstone Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.54
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.0
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.46
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.61
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.6
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.38
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.54
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.35
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.09
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,104.1
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.0
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.9
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.74
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,23.9
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.04
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.34
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.55
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.57
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,84.9
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.8
531105,Rogerstone Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.31
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.41
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.18
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.5
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.34
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.61
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.56
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.41
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.94
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.7
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.4
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.8
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.4
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.56
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.77
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.54
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.14
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,23.9
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.51
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.52
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.68
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,69.66
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.33
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,81.62
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
531105,Rogerstone Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.22
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.81
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.57
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.78
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.8
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.71
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.8
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.66
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.64
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.72
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.88
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.41
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.9
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.1
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.82
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,23.8
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.69
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.56
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,66.33
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.68
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.21
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
531105,Rogerstone Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.58
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.87
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.7
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.02
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.03
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.22
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.7
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.27
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.84
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.22
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.94
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.4
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.2
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.3
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.69
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.65
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.73
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,23.8
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.34
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.59
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,70.42
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.88
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,88.46
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.6
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
531105,Rogerstone Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.53
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.78
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.21
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.89
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.3
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.04
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.69
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.33
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.27
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.26
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.4
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.0
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.75
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.38
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,23.7
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.17
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.69
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.42
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.24
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.14
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
531105,Rogerstone Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.49
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.94
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.89
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.49
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.9
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-8.55
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.83
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.79
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.68
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.6
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.8
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.5
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.06
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.47
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.58
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,23.6
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.02
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,95.07
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.39
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
531105,Rogerstone Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.85
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.32
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.45
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.2
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-9.06
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.55
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.73
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.32
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.7
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.2
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.6
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.4
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.94
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,23.5
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.65
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,67.78
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,96.97
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.52
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
531105,Rogerstone Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-1.84
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.53
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.23
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.8
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.19
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.53
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-10.46
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.68
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.78
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.94
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.0
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.9
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.56
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.18
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.78
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.36
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
531105,Rogerstone Park,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
